Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,12.06,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,24.63,14.08
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,46.59,34.59
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,68.03,54.07
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,91.75,75.45
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,115.99,97.12
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,144.3,122.06
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,167.78,142.48
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,200.41,170.51
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,233.85,198.83
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,292.05,248.72
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,344.25,292.94
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,318.75,269.52
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,299.52,251.42
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,324.86,272.45
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,350.15,293.21
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,331.5,276.85
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,312.7,260.5
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,261.68,217.53
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,206.31,170.62
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,225.32,186.82
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,244.08,202.66
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,216.03,179.04
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,188.57,155.91
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,202.81,167.93
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,216.6,179.46
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,111.51,90.89
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,9.65,2.8
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,64.29,50.57
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,119.38,98.33
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,108.55,89.14
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,97.76,80.0
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,85.56,69.55
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,73.4,59.03
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,60.82,48.08
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,48.28,36.98
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,36.22,26.08
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,24.13,15.08
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,13.99,5.01
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,6.88,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,13.5,5.14
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,24.61,15.62
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,35.73,25.76
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,47.83,36.66
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,60.39,47.85
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,72.4,58.39
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,84.41,68.79
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,70.58,56.57
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,57.98,45.45
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,84.89,68.76
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,112.74,92.55
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,184.58,153.78
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,266.4,221.44
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,307.47,255.02
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,348.73,288.46
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,274.81,226.99
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,196.33,161.16
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,152.57,124.81
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,109.81,88.73
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,115.23,93.25
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,120.66,97.67
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,142.02,115.67
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,163.44,133.62
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,197.09,161.73
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,230.0,188.81
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,174.44,143.02
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,120.45,98.01
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,135.44,111.05
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,150.26,123.77
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,136.56,112.37
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,123.05,101.14
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,108.28,88.73
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,93.59,76.21
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,77.52,62.42
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,61.55,48.44
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,46.16,34.66
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,30.89,20.87
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,18.34,8.58
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,62.41,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,162.97,116.32
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,228.71,182.13
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,303.42,249.55
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,363.9,304.04
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,428.18,359.91
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,392.64,331.21
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,337.61,284.65
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,357.38,299.82
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,374.78,312.16
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,345.37,286.43
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,319.52,263.27
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,381.27,313.62
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,452.87,370.11
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,420.37,341.81
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,394.14,318.81
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,441.57,356.6
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,496.15,398.74
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,468.85,376.47
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,448.62,359.94
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,612.74,492.85
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,750.49,597.66
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,730.43,582.36
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,707.3,565.98
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,678.99,544.54
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,647.92,520.63
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,612.27,492.46
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,572.74,460.74
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,529.36,425.27
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,484.7,387.87
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,434.59,345.43
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,384.46,301.86
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,331.25,254.39
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,279.06,206.93
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,223.16,157.41
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,171.14,111.76
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,117.97,68.46
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,71.97,35.67
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,27.69,11.15
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,14.74,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,80.34,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,201.05,145.12
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,270.0,217.86
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,347.1,289.42
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,407.65,344.88
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,471.01,400.33
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,523.98,445.1
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,573.38,485.28
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,617.6,519.87
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,660.54,552.28
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,695.62,577.15
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,728.38,599.24
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,755.23,616.79
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,779.06,631.94
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,795.58,642.77
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,808.67,651.19
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,815.06,653.61
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,817.79,653.54
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,814.78,650.65
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,808.12,645.32
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,795.85,634.91
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,780.06,622.16
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,758.37,606.69
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,733.45,588.92
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,702.62,566.02
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,669.03,539.94
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,631.11,510.02
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,591.01,477.77
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,545.37,440.41
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,498.49,401.09
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,447.49,357.75
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,396.25,312.98
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,341.19,264.08
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,287.51,215.32
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,230.37,164.05
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,176.94,116.45
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,121.71,70.99
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,74.24,36.77
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,30.08,12.52
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,14.74,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,58.25,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,153.12,110.38
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,218.76,176.81
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,293.5,245.17
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,354.21,300.61
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,418.86,357.64
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,471.14,403.24
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,524.41,448.25
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,566.73,482.52
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,611.29,517.54
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,647.22,544.58
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,681.26,569.22
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,708.63,587.89
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,733.45,604.52
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,750.17,614.96
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,763.83,623.2
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,770.9,626.6
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,779.04,631.0
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,777.24,628.13
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,772.03,623.0
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,759.8,611.74
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,744.35,598.34
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,577.93,468.28
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,409.24,330.85
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,389.81,316.33
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,370.3,300.91
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,323.59,263.18
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,275.97,224.59
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,183.65,149.19
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,94.91,75.24
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,81.74,64.51
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,68.64,53.6
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,59.92,46.25
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,51.2,38.81
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,42.49,31.36
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,33.79,23.78
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,25.57,16.51
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,17.36,9.18
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,10.6,2.78
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.85,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.97,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,43.42,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,119.63,84.75
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,180.74,143.98
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,251.17,206.78
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,307.57,257.16
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,368.02,309.52
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,421.56,355.24
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,475.56,400.12
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,520.01,435.57
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,564.16,469.9
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,349.36,294.42
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,97.39,77.81
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,86.68,68.76
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,76.41,59.81
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,67.21,51.91
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,58.01,44.03
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,59.47,45.14
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,60.93,46.24
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,77.4,60.1
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,93.96,73.97
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,102.84,81.37
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,111.72,88.79
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,80.79,62.92
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,50.27,37.23
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,47.37,34.75
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,44.46,32.27
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,57.04,43.0
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,69.62,53.73
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,39.61,28.31
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,9.65,2.67
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,8.68,1.87
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,7.72,1.06
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,6.75,0.23
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,5.78,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,90.37,66.65
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,153.83,111.5
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,109.01,74.39
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,70.42,44.82
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,36.24,21.34
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,18.61,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.83,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,66.4,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,172.61,121.22
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,239.47,189.07
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,315.52,257.77
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,372.62,309.34
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,436.72,364.78
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,489.41,409.0
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,542.76,452.14
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,588.2,486.84
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,632.9,519.78
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,669.28,544.46
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,699.33,562.72
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,727.28,579.43
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,752.65,593.98
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,770.41,604.45
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,784.95,612.73
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,793.13,615.88
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,797.83,616.74
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,796.94,614.16
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,792.47,609.28
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,782.23,600.57
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,768.44,589.61
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,748.05,575.72
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,724.43,559.66
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,695.64,539.68
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,663.97,516.2
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,627.14,488.76
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,588.07,458.96
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,544.13,424.68
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,498.76,388.3
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,448.56,347.06
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,398.02,304.4
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,344.31,258.37
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,291.23,211.83
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,234.87,163.35
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,181.86,117.55
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,127.1,73.09
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,79.61,38.86
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,34.63,14.15
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,14.52,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,8.36,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,62.96,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,164.45,115.14
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,231.51,182.39
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,307.95,250.98
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,368.84,305.66
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,433.5,361.69
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,483.67,404.41
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,537.64,448.7
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,583.9,484.78
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,629.56,519.3
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,666.01,546.37
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,700.45,570.24
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,607.38,493.83
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,494.81,400.27
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,508.55,409.93
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,520.98,417.94
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,528.22,422.11
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,534.18,425.33
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,447.1,355.73
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,361.09,286.22
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,289.15,228.83
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,214.09,168.28
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,388.22,310.23
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,536.22,425.54
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,488.52,386.4
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,442.82,349.74
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,371.81,293.89
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,310.3,245.05
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,378.97,300.72
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,429.54,338.65
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,417.06,325.94
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,395.21,304.52
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,343.02,259.36
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,291.43,213.86
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,235.07,165.33
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,182.5,120.02
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,127.69,75.23
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,80.58,40.71
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,37.42,19.11
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,26.98,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,69.36,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,179.71,128.05
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,248.06,199.24
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,322.32,268.53
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,384.78,326.92
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,450.67,386.66
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,504.63,435.16
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,559.2,482.83
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,605.73,521.72
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,651.33,558.83
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,683.81,584.91
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,718.26,611.32
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,745.83,630.85
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,770.57,648.01
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,788.01,660.56
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,802.15,670.6
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,810.22,674.76
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,814.74,676.29
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,813.23,674.55
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,808.12,670.19
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,707.45,588.54
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,598.65,495.95
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,677.92,563.8
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,737.84,613.53
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,708.2,590.15
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,675.81,563.51
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,638.31,533.22
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,598.61,500.47
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,553.52,461.67
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,507.21,421.02
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,457.21,377.0
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,406.4,331.17
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,351.12,280.21
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,297.49,229.92
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,240.89,177.86
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,187.95,129.42
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,131.48,81.24
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,83.78,44.91
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,39.92,21.77
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,28.55,0.93
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,16.22,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,69.03,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,178.68,128.95
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,247.64,201.03
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,325.91,274.03
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,387.94,331.71
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,450.71,388.26
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,505.38,435.7
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,560.68,481.88
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,607.65,519.85
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,653.66,555.88
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,690.79,583.4
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,725.79,607.37
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,753.3,625.12
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,773.61,637.16
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,791.93,647.61
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,806.98,655.52
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,814.66,657.97
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,818.8,657.93
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,816.42,654.88
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,810.5,649.46
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,799.2,639.16
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,784.46,626.58
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,763.7,611.43
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,739.77,594.1
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,709.52,571.49
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,676.64,545.96
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,641.01,518.3
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,601.31,486.98
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,556.85,451.55
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,510.96,413.92
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,430.82,348.77
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,358.09,288.61
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,310.02,246.34
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,264.65,205.61
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,215.81,161.81
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,169.77,120.54
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,121.67,80.04
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,80.04,47.8
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,40.55,21.81
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,16.84,0.28
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,10.32,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,38.61,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,107.46,76.79
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,154.33,124.47
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,205.66,171.57
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,249.79,211.56
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,295.81,251.88
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,337.96,287.84
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,381.27,323.69
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,418.98,353.17
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,456.27,381.43
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,435.25,361.47
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,416.99,343.68
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,469.21,384.66
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,522.67,425.04
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,463.34,375.66
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,392.23,317.36
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,521.15,421.95
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,651.14,521.0
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,636.2,507.95
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,619.26,494.97
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,620.2,496.45
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,618.7,495.81
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,511.89,411.42
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,411.59,330.9
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,455.48,367.14
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,487.66,392.56
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,413.24,332.84
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,341.27,275.23
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,346.36,280.15
