Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,302.0,198.0,1.2,11.0,341.0,348.61,281.6
2016,1,11,15,15,544.5,139.0,1.1,10.5,370.5,386.23,310.15
2016,1,11,15,30,787.0,80.0,1.0,10.0,400.0,400.47,316.59
2016,1,11,15,45,757.0,75.5,0.95,10.0,356.0,346.98,269.59
2016,1,11,16,0,727.0,71.0,0.9,10.0,312.0,294.18,222.67
2016,1,11,16,15,680.0,65.5,0.8,9.5,264.0,238.33,173.39
2016,1,11,16,30,633.0,60.0,0.7,9.0,216.0,186.32,127.47
2016,1,11,16,45,565.0,52.0,0.6,8.5,168.5,132.97,82.86
2016,1,11,17,0,497.0,44.0,0.5,8.0,121.0,86.48,47.45
2016,1,11,17,15,372.5,32.5,0.5,7.5,78.0,41.69,20.07
2016,1,11,17,30,248.0,21.0,0.5,7.0,35.0,16.68,1.79
2016,1,11,17,45,124.0,10.5,0.55,7.0,17.5,10.32,0.0
2016,1,11,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,13.5,2.65,3.0,31.0,71.12,0.0
2016,1,12,8,0,406.0,27.0,3.0,4.0,62.0,183.93,131.05
2016,1,12,8,15,510.0,35.5,2.9,4.5,109.0,248.0,197.92
2016,1,12,8,30,614.0,44.0,2.8,5.0,156.0,325.46,268.51
2016,1,12,8,45,675.5,49.5,2.75,6.0,206.0,387.54,324.28
2016,1,12,9,0,737.0,55.0,2.7,7.0,256.0,452.96,380.53
2016,1,12,9,15,775.5,59.0,2.5,8.0,304.0,506.86,424.76
2016,1,12,9,30,814.0,63.0,2.3,9.0,352.0,561.32,467.29
2016,1,12,9,45,841.0,66.0,2.15,10.0,396.0,607.63,501.72
2016,1,12,10,0,868.0,69.0,2.0,11.0,440.0,652.93,533.88
2016,1,12,10,15,886.0,71.0,1.85,11.5,478.0,685.39,555.54
2016,1,12,10,30,904.0,73.0,1.7,12.0,516.0,719.84,577.3
2016,1,12,10,45,916.5,74.5,1.55,13.0,547.5,747.38,592.33
2016,1,12,11,0,929.0,76.0,1.4,14.0,579.0,772.09,604.89
2016,1,12,11,15,937.5,77.0,1.25,14.0,603.0,790.21,614.7
2016,1,12,11,30,946.0,78.0,1.1,14.0,627.0,805.05,622.07
2016,1,12,11,45,952.5,78.5,1.0,14.5,643.0,814.39,625.09
2016,1,12,12,0,959.0,79.0,0.9,15.0,659.0,820.19,625.77
2016,1,12,12,15,961.0,79.0,0.8,15.0,666.0,818.41,622.52
2016,1,12,12,30,963.0,79.0,0.7,15.0,673.0,813.03,617.03
2016,1,12,12,45,962.0,79.0,0.65,15.5,672.0,801.81,607.49
2016,1,12,13,0,961.0,79.0,0.6,16.0,671.0,787.08,595.82
2016,1,12,13,15,958.0,78.5,0.55,16.0,661.0,766.95,581.77
2016,1,12,13,30,955.0,78.0,0.5,16.0,651.0,743.55,565.64
2016,1,12,13,45,948.0,77.5,0.45,16.0,632.5,714.34,545.61
2016,1,12,14,0,941.0,77.0,0.4,16.0,614.0,682.33,522.23
2016,1,12,14,15,931.5,75.5,0.35,16.0,588.0,645.12,494.71
2016,1,12,14,30,922.0,74.0,0.3,16.0,562.0,605.65,465.08
2016,1,12,14,45,906.0,73.0,0.3,16.0,528.5,561.2,431.72
2016,1,12,15,0,890.0,72.0,0.3,16.0,495.0,515.44,396.43
2016,1,12,15,15,870.0,69.5,0.35,15.5,455.0,465.58,358.11
2016,1,12,15,30,850.0,67.0,0.4,15.0,415.0,414.79,317.52
2016,1,12,15,45,821.0,64.0,0.45,15.0,370.0,360.22,272.0
2016,1,12,16,0,792.0,61.0,0.5,15.0,325.0,306.78,225.99
2016,1,12,16,15,749.0,56.5,0.6,14.0,276.5,249.72,177.33
2016,1,12,16,30,706.0,52.0,0.7,13.0,228.0,195.95,130.81
2016,1,12,16,45,637.0,45.5,0.85,12.5,178.5,139.96,84.48
2016,1,12,17,0,568.0,39.0,1.0,12.0,129.0,90.88,47.39
2016,1,12,17,15,446.0,29.5,1.05,11.0,84.5,44.0,19.51
2016,1,12,17,30,324.0,20.0,1.1,10.0,40.0,16.96,3.15
2016,1,12,17,45,162.0,10.0,1.2,9.5,20.0,9.83,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.5,14.0,2.15,5.0,30.5,69.19,0.0
2016,1,13,8,0,389.0,28.0,2.4,6.0,61.0,179.33,127.03
2016,1,13,8,15,493.5,36.5,2.45,6.5,108.0,246.67,195.42
2016,1,13,8,30,598.0,45.0,2.5,7.0,155.0,319.85,261.86
2016,1,13,8,45,658.5,51.5,2.55,8.0,204.5,382.0,317.24
2016,1,13,9,0,719.0,58.0,2.6,9.0,254.0,447.5,373.19
2016,1,13,9,15,758.5,62.0,2.7,9.5,302.0,501.44,418.66
2016,1,13,9,30,798.0,66.0,2.8,10.0,350.0,556.04,463.13
2016,1,13,9,45,824.5,69.5,2.95,11.0,393.5,602.24,498.9
2016,1,13,10,0,851.0,73.0,3.1,12.0,437.0,647.45,532.81
2016,1,13,10,15,869.5,75.0,3.15,12.5,475.5,684.14,559.6
2016,1,13,10,30,888.0,77.0,3.2,13.0,514.0,718.75,583.46
2016,1,13,10,45,899.5,79.5,3.25,13.5,545.0,742.2,598.71
2016,1,13,11,0,911.0,82.0,3.3,14.0,576.0,767.13,615.08
2016,1,13,11,15,920.0,83.0,3.3,14.0,600.5,785.48,627.46
2016,1,13,11,30,929.0,84.0,3.3,14.0,625.0,800.61,637.58
2016,1,13,11,45,933.5,85.5,3.35,14.5,640.5,809.53,642.38
2016,1,13,12,0,938.0,87.0,3.4,15.0,656.0,814.96,644.81
2016,1,13,12,15,940.5,87.0,3.4,15.0,663.5,813.67,643.46
2016,1,13,12,30,943.0,87.0,3.4,15.0,671.0,808.82,639.75
2016,1,13,12,45,942.5,87.0,3.4,15.5,670.0,798.2,630.84
2016,1,13,13,0,942.0,87.0,3.4,16.0,669.0,784.12,619.63
2016,1,13,13,15,938.5,86.5,3.4,16.0,659.0,763.98,605.28
2016,1,13,13,30,935.0,86.0,3.4,16.0,649.0,740.64,588.69
2016,1,13,13,45,928.5,85.0,3.4,16.0,631.0,711.71,567.9
2016,1,13,14,0,922.0,84.0,3.4,16.0,613.0,680.0,543.54
2016,1,13,14,15,912.0,83.0,3.3,15.5,587.0,643.58,515.78
2016,1,13,14,30,902.0,82.0,3.2,15.0,561.0,604.97,485.73
2016,1,13,14,45,887.0,80.0,3.15,15.0,527.5,561.63,450.58
2016,1,13,15,0,872.0,78.0,3.1,15.0,494.0,515.69,412.62
2016,1,13,15,15,851.0,75.0,2.8,14.5,454.5,464.97,370.15
2016,1,13,15,30,830.0,72.0,2.5,14.0,415.0,414.02,326.4
2016,1,13,15,45,799.0,69.0,2.25,14.0,370.0,359.56,278.43
2016,1,13,16,0,768.0,66.0,2.0,14.0,325.0,306.45,230.75
2016,1,13,16,15,723.5,61.0,1.85,13.0,276.5,249.57,180.74
2016,1,13,16,30,679.0,56.0,1.7,12.0,228.0,196.19,133.59
2016,1,13,16,45,608.5,49.5,1.55,11.0,178.5,140.1,86.67
2016,1,13,17,0,538.0,43.0,1.4,10.0,129.0,92.04,49.9
2016,1,13,17,15,417.0,32.5,1.4,9.5,85.0,45.41,21.16
2016,1,13,17,30,296.0,22.0,1.4,9.0,41.0,17.35,4.52
2016,1,13,17,45,148.0,11.0,1.4,9.0,20.5,10.81,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.0,16.0,2.3,7.5,28.0,56.48,0.0
2016,1,14,8,0,286.0,32.0,2.6,8.0,56.0,148.68,104.85
2016,1,14,8,15,392.0,43.0,2.6,8.5,101.0,215.06,169.62
2016,1,14,8,30,498.0,54.0,2.6,9.0,146.0,290.8,237.0
2016,1,14,8,45,570.0,61.0,2.6,10.0,195.0,354.55,292.91
2016,1,14,9,0,642.0,68.0,2.6,11.0,244.0,422.86,350.59
2016,1,14,9,15,605.5,82.0,2.85,11.5,271.5,443.23,368.66
2016,1,14,9,30,569.0,96.0,3.1,12.0,299.0,458.95,381.92
2016,1,14,9,45,557.0,113.5,3.35,13.0,332.0,489.23,405.2
2016,1,14,10,0,545.0,131.0,3.6,14.0,365.0,514.08,423.39
2016,1,14,10,15,572.0,135.5,3.7,14.5,400.5,554.14,454.06
2016,1,14,10,30,599.0,140.0,3.8,15.0,436.0,590.79,481.54
2016,1,14,10,45,358.5,196.5,3.9,15.5,376.5,479.39,389.39
2016,1,14,11,0,118.0,253.0,4.0,16.0,317.0,362.28,290.87
2016,1,14,11,15,197.0,260.0,4.05,16.5,372.5,428.87,344.47
2016,1,14,11,30,276.0,267.0,4.1,17.0,428.0,504.6,403.3
2016,1,14,11,45,377.5,249.5,4.2,17.5,476.0,562.19,448.42
2016,1,14,12,0,479.0,232.0,4.3,18.0,524.0,627.09,498.26
2016,1,14,12,15,309.5,266.0,4.3,18.0,455.5,524.7,416.54
2016,1,14,12,30,140.0,300.0,4.3,18.0,387.0,422.84,334.3
2016,1,14,12,45,265.0,282.0,4.35,18.0,446.5,500.25,397.22
2016,1,14,13,0,390.0,264.0,4.4,18.0,506.0,566.84,450.28
2016,1,14,13,15,382.5,261.5,4.4,18.0,496.0,550.31,437.18
2016,1,14,13,30,375.0,259.0,4.4,18.0,486.0,532.72,423.6
2016,1,14,13,45,619.5,178.5,4.4,18.0,541.0,608.92,486.1
2016,1,14,14,0,864.0,98.0,4.4,18.0,596.0,662.04,529.27
2016,1,14,14,15,854.0,96.0,4.4,18.0,570.5,625.94,500.61
2016,1,14,14,30,844.0,94.0,4.4,18.0,545.0,587.83,470.33
2016,1,14,14,45,834.0,90.0,4.4,18.0,513.5,545.88,436.48
2016,1,14,15,0,824.0,86.0,4.4,18.0,482.0,502.39,400.6
2016,1,14,15,15,803.0,83.0,4.2,17.5,443.5,453.6,359.94
2016,1,14,15,30,782.0,80.0,4.0,17.0,405.0,404.7,318.26
2016,1,14,15,45,751.0,76.5,3.8,17.0,361.0,351.85,272.0
2016,1,14,16,0,720.0,73.0,3.6,17.0,317.0,299.76,225.6
2016,1,14,16,15,675.5,67.5,3.25,16.0,270.0,244.5,177.21
2016,1,14,16,30,631.0,62.0,2.9,15.0,223.0,192.82,131.85
2016,1,14,16,45,563.5,54.0,2.6,14.5,175.0,139.05,86.87
2016,1,14,17,0,496.0,46.0,2.3,14.0,127.0,92.09,50.83
2016,1,14,17,15,379.0,35.0,2.3,13.5,84.0,47.18,22.89
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,19.17,6.41
2016,1,14,17,45,131.0,12.0,2.3,12.5,20.5,11.8,0.0
2016,1,14,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,12.5,4.25,6.5,33.0,78.88,0.0
2016,1,15,8,0,467.0,25.0,4.5,7.0,66.0,198.28,140.82
2016,1,15,8,15,569.5,32.5,4.45,7.5,115.0,268.22,212.63
2016,1,15,8,30,672.0,40.0,4.4,8.0,164.0,346.79,284.43
2016,1,15,8,45,734.0,44.0,4.4,9.0,215.5,409.98,341.42
2016,1,15,9,0,796.0,48.0,4.4,10.0,267.0,476.55,398.91
2016,1,15,9,15,832.0,51.5,4.3,10.5,316.5,527.37,442.07
2016,1,15,9,30,868.0,55.0,4.2,11.0,366.0,581.91,486.36
2016,1,15,9,45,894.5,56.5,4.15,11.5,411.0,628.06,522.65
2016,1,15,10,0,921.0,58.0,4.1,12.0,456.0,673.14,556.83
2016,1,15,10,15,937.0,60.0,3.9,12.5,495.0,710.21,582.09
2016,1,15,10,30,953.0,62.0,3.7,13.0,534.0,744.92,605.0
2016,1,15,10,45,965.5,62.5,3.5,14.0,566.0,772.71,621.13
2016,1,15,11,0,978.0,63.0,3.3,15.0,598.0,797.51,634.72
2016,1,15,11,15,985.0,64.0,3.1,15.5,622.0,815.57,644.35
2016,1,15,11,30,992.0,65.0,2.9,16.0,646.0,830.12,651.37
2016,1,15,11,45,992.0,68.0,2.75,16.5,661.5,838.0,653.93
2016,1,15,12,0,992.0,71.0,2.6,17.0,677.0,842.09,653.93
2016,1,15,12,15,993.0,71.0,2.45,17.0,684.5,839.8,650.77
2016,1,15,12,30,994.0,71.0,2.3,17.0,692.0,833.77,645.15
2016,1,15,12,45,992.5,71.0,2.15,17.5,690.5,822.15,634.56
2016,1,15,13,0,991.0,71.0,2.0,18.0,689.0,806.91,621.64
2016,1,15,13,15,987.5,71.0,1.85,18.0,679.0,786.68,606.56
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,763.07,589.24
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.0,733.18,568.02
2016,1,15,14,0,968.0,71.0,1.5,18.0,631.0,700.42,544.07
2016,1,15,14,15,958.5,69.5,1.45,18.0,605.0,662.45,515.59
2016,1,15,14,30,949.0,68.0,1.4,18.0,579.0,622.13,484.84
2016,1,15,14,45,933.5,67.5,1.35,18.0,545.0,577.47,450.15
2016,1,15,15,0,918.0,67.0,1.3,18.0,511.0,531.36,413.51
2016,1,15,15,15,898.5,64.5,1.15,17.5,470.5,480.18,372.26
2016,1,15,15,30,879.0,62.0,1.0,17.0,430.0,428.49,329.43
2016,1,15,15,45,850.0,59.5,0.85,17.0,384.5,373.11,282.09
2016,1,15,16,0,821.0,57.0,0.7,17.0,339.0,318.26,234.18
2016,1,15,16,15,779.5,53.5,0.5,16.5,290.0,260.75,184.1
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,206.31,136.52
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,149.28,89.29
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,98.88,51.08
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,50.19,21.86
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,18.59,6.78
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,10.81,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.5,1.5,6.5,13.5,13.27,0.0
2016,1,16,8,0,0.0,27.0,1.7,7.0,27.0,27.22,15.91
2016,1,16,8,15,11.0,48.5,2.0,7.5,50.5,55.02,41.1
2016,1,16,8,30,22.0,70.0,2.3,8.0,74.0,87.16,69.42
2016,1,16,8,45,29.0,91.0,2.6,8.5,98.0,113.94,92.95
2016,1,16,9,0,36.0,112.0,2.9,9.0,122.0,141.01,116.33
2016,1,16,9,15,50.0,130.0,2.9,9.0,146.5,168.57,140.01
2016,1,16,9,30,64.0,148.0,2.9,9.0,171.0,197.11,164.19
2016,1,16,9,45,62.0,169.5,2.95,9.5,194.0,220.69,183.23
2016,1,16,10,0,60.0,191.0,3.0,10.0,217.0,243.89,201.6
2016,1,16,10,15,30.0,109.0,2.95,10.0,122.0,131.01,106.82
2016,1,16,10,30,0.0,27.0,2.9,10.0,27.0,26.07,16.78
2016,1,16,10,45,0.0,25.0,2.85,10.5,25.0,24.14,15.07
2016,1,16,11,0,0.0,23.0,2.8,11.0,23.0,22.22,13.35
2016,1,16,11,15,0.0,23.5,2.85,11.5,23.5,22.7,13.7
2016,1,16,11,30,0.0,24.0,2.9,12.0,24.0,23.19,14.05
2016,1,16,11,45,328.0,98.5,3.0,12.5,300.0,371.57,309.9
2016,1,16,12,0,656.0,173.0,3.1,13.0,576.0,704.66,567.94
2016,1,16,12,15,790.5,132.5,3.6,13.5,623.5,761.06,609.81
2016,1,16,12,30,925.0,92.0,4.1,14.0,671.0,806.88,644.06
2016,1,16,12,45,939.0,87.0,4.6,14.5,674.0,802.02,641.8
2016,1,16,13,0,953.0,82.0,5.1,15.0,677.0,793.41,637.05
2016,1,16,13,15,951.0,81.5,5.35,15.0,668.5,774.35,624.24
2016,1,16,13,30,949.0,81.0,5.6,15.0,660.0,751.98,608.88
2016,1,16,13,45,943.5,80.5,5.9,15.0,643.0,724.04,589.31
2016,1,16,14,0,938.0,80.0,6.2,15.0,626.0,693.2,566.24
2016,1,16,14,15,928.5,78.5,6.35,14.5,600.0,656.12,537.74
2016,1,16,14,30,919.0,77.0,6.5,14.0,574.0,616.76,506.67
2016,1,16,14,45,895.5,78.0,6.65,14.0,538.5,570.34,468.11
2016,1,16,15,0,872.0,79.0,6.8,14.0,503.0,523.78,428.54
2016,1,16,15,15,504.5,132.0,6.85,13.5,373.0,368.1,300.61
2016,1,16,15,30,137.0,185.0,6.9,13.0,243.0,239.55,195.06
2016,1,16,15,45,123.0,167.5,6.95,12.5,215.5,209.5,170.17
2016,1,16,16,0,109.0,150.0,7.0,12.0,188.0,180.69,145.95
2016,1,16,16,15,368.0,109.0,6.95,11.0,210.0,205.17,158.69
2016,1,16,16,30,627.0,68.0,6.9,10.0,232.0,201.17,142.92
2016,1,16,16,45,533.5,62.0,6.9,9.0,181.5,144.97,95.7
2016,1,16,17,0,440.0,56.0,6.9,8.0,131.0,98.53,59.9
2016,1,16,17,15,328.0,42.5,6.85,7.5,87.5,53.98,30.09
2016,1,16,17,30,216.0,29.0,6.8,7.0,44.0,22.81,10.8
2016,1,16,17,45,108.0,14.5,6.75,6.5,22.0,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,215.5,13.0,1.2,1.5,32.5,74.38,0.0
2016,1,17,8,0,431.0,26.0,1.3,2.0,65.0,187.49,135.9
2016,1,17,8,15,532.0,34.0,1.35,2.5,112.5,256.03,205.13
2016,1,17,8,30,633.0,42.0,1.4,3.0,160.0,333.1,275.13
2016,1,17,8,45,690.5,47.5,1.5,4.0,210.5,394.5,330.12
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,459.05,385.46
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.0,513.08,430.51
2016,1,17,9,30,822.0,61.0,1.6,6.0,357.0,567.62,474.23
2016,1,17,9,45,843.0,65.0,1.65,6.5,400.5,612.24,508.95
2016,1,17,10,0,864.0,69.0,1.7,7.0,444.0,655.5,541.63
2016,1,17,10,15,881.0,71.0,1.7,7.5,482.5,687.75,563.95
2016,1,17,10,30,898.0,73.0,1.7,8.0,521.0,722.0,586.96
2016,1,17,10,45,907.0,76.0,1.75,8.5,552.0,749.22,604.9
2016,1,17,11,0,916.0,79.0,1.8,9.0,583.0,773.48,620.64
2016,1,17,11,15,924.0,80.0,1.85,9.0,607.0,791.61,633.04
2016,1,17,11,30,932.0,81.0,1.9,9.0,631.0,806.48,643.24
2016,1,17,11,45,933.0,84.0,1.95,9.5,646.5,814.83,647.72
2016,1,17,12,0,934.0,87.0,2.0,10.0,662.0,819.62,649.84
2016,1,17,12,15,936.0,87.0,2.05,10.0,669.5,818.3,648.91
2016,1,17,12,30,938.0,87.0,2.1,10.0,677.0,813.43,645.65
2016,1,17,12,45,551.5,195.5,2.15,10.5,542.5,631.98,507.6
2016,1,17,13,0,165.0,304.0,2.2,11.0,408.0,439.77,352.33
2016,1,17,13,15,328.5,266.0,2.25,11.0,469.0,518.89,418.56
2016,1,17,13,30,492.0,228.0,2.3,11.0,530.0,590.53,475.92
2016,1,17,13,45,494.0,221.0,2.4,11.0,517.0,570.68,460.61
2016,1,17,14,0,496.0,214.0,2.5,11.0,504.0,549.09,444.38
2016,1,17,14,15,692.5,149.0,2.55,11.0,535.5,588.8,477.73
2016,1,17,14,30,889.0,84.0,2.6,11.0,567.0,609.09,494.6
2016,1,17,14,45,870.0,83.5,2.7,11.0,533.5,565.56,459.31
2016,1,17,15,0,851.0,83.0,2.8,11.0,500.0,519.69,421.68
2016,1,17,15,15,831.0,80.0,2.7,10.5,461.0,470.09,380.29
2016,1,17,15,30,811.0,77.0,2.6,10.0,422.0,420.19,337.45
2016,1,17,15,45,780.0,74.0,2.55,10.0,377.5,366.22,289.78
2016,1,17,16,0,749.0,71.0,2.5,10.0,333.0,313.64,242.25
2016,1,17,16,15,706.5,66.0,2.2,9.5,285.0,256.83,191.09
2016,1,17,16,30,664.0,61.0,1.9,9.0,237.0,204.03,143.33
2016,1,17,16,45,598.0,54.0,1.6,8.5,188.0,149.1,96.06
2016,1,17,17,0,532.0,47.0,1.3,8.0,139.0,100.76,57.56
2016,1,17,17,15,419.0,36.5,1.25,7.5,94.0,53.55,26.75
2016,1,17,17,30,306.0,26.0,1.2,7.0,49.0,20.61,9.87
2016,1,17,17,45,153.0,13.0,1.2,6.5,24.5,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,181.5,15.0,2.35,2.0,31.5,77.04,0.0
2016,1,18,8,0,363.0,30.0,2.7,3.0,63.0,173.24,126.34
2016,1,18,8,15,468.0,39.5,2.6,3.5,110.0,241.36,194.16
2016,1,18,8,30,573.0,49.0,2.5,4.0,157.0,318.82,264.48
2016,1,18,8,45,634.5,56.0,2.45,5.0,207.0,381.1,320.17
2016,1,18,9,0,696.0,63.0,2.4,6.0,257.0,447.11,376.67
2016,1,18,9,15,736.5,67.5,2.2,6.5,305.5,498.93,419.8
2016,1,18,9,30,777.0,72.0,2.0,7.0,354.0,554.6,463.99
2016,1,18,9,45,804.0,76.0,1.8,7.5,398.0,601.65,499.44
2016,1,18,10,0,831.0,80.0,1.6,8.0,442.0,647.79,532.63
2016,1,18,10,15,850.5,82.5,1.5,8.5,481.0,685.84,558.86
2016,1,18,10,30,870.0,85.0,1.4,9.0,520.0,721.91,581.97
2016,1,18,10,45,884.0,87.0,1.3,9.5,552.5,751.15,599.56
2016,1,18,11,0,898.0,89.0,1.2,10.0,585.0,777.68,614.88
2016,1,18,11,15,908.0,90.5,1.05,10.5,610.0,793.21,621.47
2016,1,18,11,30,918.0,92.0,0.9,11.0,635.0,810.05,628.86
2016,1,18,11,45,928.0,91.0,0.75,11.5,652.5,820.79,631.76
2016,1,18,12,0,938.0,90.0,0.6,12.0,670.0,828.11,632.26
2016,1,18,12,15,941.0,90.5,0.5,12.0,678.5,828.16,629.94
2016,1,18,12,30,944.0,91.0,0.4,12.0,687.0,824.62,625.45
2016,1,18,12,45,946.0,90.0,0.35,12.5,687.0,815.11,616.97
2016,1,18,13,0,948.0,89.0,0.3,13.0,687.0,802.05,606.4
2016,1,18,13,15,945.0,88.5,0.45,13.0,678.0,782.4,596.18
2016,1,18,13,30,942.0,88.0,0.6,13.0,669.0,759.49,583.66
2016,1,18,13,45,936.5,87.0,0.8,13.5,651.0,731.19,566.76
2016,1,18,14,0,931.0,86.0,1.0,14.0,633.0,700.02,546.33
2016,1,18,14,15,921.5,84.5,1.1,14.0,607.5,663.12,520.21
2016,1,18,14,30,912.0,83.0,1.2,14.0,582.0,623.95,491.58
2016,1,18,14,45,900.5,80.5,1.35,14.0,549.0,580.58,459.22
2016,1,18,15,0,889.0,78.0,1.5,14.0,516.0,536.19,424.74
2016,1,18,15,15,869.0,75.5,1.55,13.5,476.0,485.47,384.35
2016,1,18,15,30,849.0,73.0,1.6,13.0,436.0,434.34,342.17
2016,1,18,15,45,819.5,70.0,1.65,13.0,390.5,379.08,294.76
2016,1,18,16,0,790.0,67.0,1.7,13.0,345.0,324.96,247.0
2016,1,18,16,15,748.5,62.5,1.6,12.0,296.0,267.57,196.56
2016,1,18,16,30,707.0,58.0,1.5,11.0,247.0,213.31,148.33
2016,1,18,16,45,640.5,51.5,1.4,10.0,196.5,156.42,99.89
2016,1,18,17,0,574.0,45.0,1.3,9.0,146.0,104.82,58.88
2016,1,18,17,15,461.5,35.5,1.35,8.5,99.5,55.93,27.0
2016,1,18,17,30,349.0,26.0,1.4,8.0,53.0,20.42,10.15
2016,1,18,17,45,174.5,13.0,1.5,7.5,26.5,12.78,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.0,2.85,5.5,29.5,66.3,0.0
2016,1,19,8,0,276.0,34.0,2.9,6.0,59.0,147.74,107.07
2016,1,19,8,15,381.0,46.0,2.95,6.5,104.5,214.95,171.62
2016,1,19,8,30,486.0,58.0,3.0,7.0,150.0,291.52,240.19
2016,1,19,8,45,550.0,66.5,3.15,7.5,198.5,353.32,295.61
2016,1,19,9,0,614.0,75.0,3.3,8.0,247.0,419.11,352.73
2016,1,19,9,15,657.5,81.0,3.6,8.5,294.5,474.13,399.67
2016,1,19,9,30,701.0,87.0,3.9,9.0,342.0,530.45,446.37
2016,1,19,9,45,734.5,90.0,4.25,10.0,386.0,577.9,484.38
2016,1,19,10,0,768.0,93.0,4.6,11.0,430.0,625.06,521.4
2016,1,19,10,15,697.0,114.0,5.0,11.5,440.0,620.54,516.73
2016,1,19,10,30,626.0,135.0,5.4,12.0,450.0,609.34,506.51
2016,1,19,10,45,504.0,181.5,5.85,13.0,445.0,580.24,479.51
2016,1,19,11,0,382.0,228.0,6.3,14.0,440.0,539.65,443.12
2016,1,19,11,15,362.0,243.5,6.35,14.5,451.5,545.18,445.66
2016,1,19,11,30,342.0,259.0,6.4,15.0,463.0,548.75,446.51
2016,1,19,11,45,268.5,279.0,6.45,15.5,441.5,514.19,416.24
2016,1,19,12,0,195.0,299.0,6.5,16.0,420.0,470.06,378.65
2016,1,19,12,15,302.0,282.5,6.4,16.0,473.0,540.09,435.93
2016,1,19,12,30,409.0,266.0,6.3,16.0,526.0,600.6,484.83
2016,1,19,12,45,344.0,281.0,6.2,16.0,499.0,561.84,452.58
2016,1,19,13,0,279.0,296.0,6.1,16.0,472.0,523.07,420.57
2016,1,19,13,15,254.5,295.0,5.95,16.0,454.5,491.39,395.25
2016,1,19,13,30,230.0,294.0,5.8,16.0,437.0,466.26,374.89
2016,1,19,13,45,317.0,268.5,5.65,16.5,459.5,496.93,399.86
2016,1,19,14,0,404.0,243.0,5.5,17.0,482.0,516.74,415.72
2016,1,19,14,15,454.5,218.5,5.35,17.0,477.0,513.09,413.12
2016,1,19,14,30,505.0,194.0,5.2,17.0,472.0,500.51,403.33
2016,1,19,14,45,252.5,140.0,5.1,17.0,279.0,282.34,228.48
2016,1,19,15,0,0.0,86.0,5.0,17.0,86.0,83.19,63.66
2016,1,19,15,15,361.0,94.0,4.65,16.5,249.5,266.62,215.66
2016,1,19,15,30,722.0,102.0,4.3,16.0,413.0,411.8,327.48
2016,1,19,15,45,691.5,96.5,3.95,16.0,369.5,359.15,280.91
2016,1,19,16,0,661.0,91.0,3.6,16.0,326.0,308.07,235.66
2016,1,19,16,15,615.0,84.5,3.2,15.5,279.0,253.61,188.0
2016,1,19,16,30,569.0,78.0,2.8,15.0,232.0,203.0,143.59
2016,1,19,16,45,508.5,67.5,2.45,14.5,184.5,150.26,99.1
2016,1,19,17,0,448.0,57.0,2.1,14.0,137.0,103.7,62.21
2016,1,19,17,15,340.0,44.0,2.0,13.5,93.5,58.48,32.04
2016,1,19,17,30,232.0,31.0,1.9,13.0,50.0,24.26,13.23
2016,1,19,17,45,116.0,15.5,1.85,12.5,25.0,15.24,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,45,115.5,18.0,3.25,3.5,29.0,61.37,0.0
2016,1,20,8,0,231.0,36.0,3.3,4.0,58.0,136.55,100.26
2016,1,20,8,15,333.5,50.0,3.15,4.5,102.5,201.55,162.41
2016,1,20,8,30,436.0,64.0,3.0,5.0,147.0,276.31,229.6
2016,1,20,8,45,509.0,72.5,2.95,5.5,196.0,340.7,287.15
2016,1,20,9,0,582.0,81.0,2.9,6.0,245.0,409.75,346.91
2016,1,20,9,15,626.5,87.5,2.75,6.5,292.5,464.89,393.18
2016,1,20,9,30,671.0,94.0,2.6,7.0,340.0,521.45,438.91
2016,1,20,9,45,707.0,98.0,2.5,7.5,384.5,570.82,477.54
2016,1,20,10,0,743.0,102.0,2.4,8.0,429.0,620.13,514.9
2016,1,20,10,15,407.5,162.0,2.15,8.5,343.5,473.06,392.19
2016,1,20,10,30,72.0,222.0,1.9,9.0,258.0,286.39,234.54
2016,1,20,10,45,71.0,237.0,1.7,9.5,275.0,302.18,246.83
2016,1,20,11,0,70.0,252.0,1.5,10.0,292.0,317.71,257.8
2016,1,20,11,15,48.0,244.0,1.3,10.5,272.0,291.13,234.82
2016,1,20,11,30,26.0,236.0,1.1,11.0,252.0,256.55,205.79
2016,1,20,11,45,24.5,241.0,0.9,11.5,256.5,260.03,207.7
2016,1,20,12,0,23.0,246.0,0.7,12.0,261.0,263.46,209.31
2016,1,20,12,15,37.0,263.0,1.05,12.5,286.5,299.14,237.81
2016,1,20,12,30,51.0,280.0,1.4,13.0,312.0,326.98,259.8
2016,1,20,12,45,49.5,278.5,1.75,13.5,310.0,322.64,256.35
2016,1,20,13,0,48.0,277.0,2.1,14.0,308.0,318.25,252.93
2016,1,20,13,15,47.0,273.0,2.3,14.0,302.5,311.5,247.95
2016,1,20,13,30,46.0,269.0,2.5,14.0,297.0,304.71,242.93
2016,1,20,13,45,48.0,263.0,2.75,14.5,292.0,297.84,237.53
2016,1,20,14,0,50.0,257.0,3.0,15.0,287.0,290.78,231.97
2016,1,20,14,15,134.5,256.5,3.0,15.0,332.0,344.81,276.51
2016,1,20,14,30,219.0,256.0,3.0,15.0,377.0,388.29,311.65
2016,1,20,14,45,239.0,238.0,3.0,15.0,363.0,371.63,298.56
2016,1,20,15,0,259.0,220.0,3.0,15.0,349.0,355.72,285.91
2016,1,20,15,15,480.0,164.5,2.9,14.5,381.5,394.47,316.85
2016,1,20,15,30,701.0,109.0,2.8,14.0,414.0,411.85,327.8
2016,1,20,15,45,661.0,105.0,2.7,14.0,369.0,357.93,281.28
2016,1,20,16,0,621.0,101.0,2.6,14.0,324.0,306.53,236.39
2016,1,20,16,15,574.0,93.5,2.25,13.5,277.5,252.67,189.45
2016,1,20,16,30,527.0,86.0,1.9,13.0,231.0,202.85,145.91
2016,1,20,16,45,456.5,75.5,1.6,12.5,183.0,149.4,101.28
2016,1,20,17,0,386.0,65.0,1.3,12.0,135.0,104.25,65.73
2016,1,20,17,15,284.5,49.5,1.2,11.5,92.0,60.18,35.33
2016,1,20,17,30,183.0,34.0,1.1,11.0,49.0,27.34,16.24
2016,1,20,17,45,91.5,17.0,1.0,11.0,24.5,16.71,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.5,15.5,3.85,10.0,31.5,75.45,0.0
2016,1,21,8,0,343.0,31.0,4.0,10.0,63.0,168.19,121.32
2016,1,21,8,15,448.5,41.0,4.2,10.5,110.0,236.55,186.76
2016,1,21,8,30,554.0,51.0,4.4,11.0,157.0,314.39,256.34
2016,1,21,8,45,628.0,56.0,4.6,11.5,208.5,379.89,314.83
2016,1,21,9,0,702.0,61.0,4.8,12.0,260.0,447.43,373.5
2016,1,21,9,15,743.5,65.5,5.15,12.0,309.0,503.42,422.16
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,560.32,470.47
2016,1,21,9,45,814.5,73.0,5.9,12.5,403.5,608.43,509.94
2016,1,21,10,0,844.0,76.0,6.3,13.0,449.0,655.77,548.01
2016,1,21,10,15,863.0,78.5,6.7,13.0,488.5,694.18,578.61
2016,1,21,10,30,882.0,81.0,7.1,13.0,528.0,730.56,606.92
2016,1,21,10,45,890.5,84.5,7.55,13.0,559.5,758.08,628.36
2016,1,21,11,0,899.0,88.0,8.0,13.0,591.0,782.66,647.56
2016,1,21,11,15,650.5,168.5,8.2,13.0,540.5,695.64,576.61
2016,1,21,11,30,402.0,249.0,8.4,13.0,490.0,585.31,482.96
2016,1,21,11,45,297.5,275.5,8.6,13.0,456.5,533.95,439.17
2016,1,21,12,0,193.0,302.0,8.8,13.0,423.0,472.52,386.92
2016,1,21,12,15,558.5,198.5,8.8,13.0,554.5,657.81,544.63
2016,1,21,12,30,924.0,95.0,8.8,13.0,686.0,820.57,675.63
2016,1,21,12,45,922.5,95.0,8.85,13.0,685.0,809.84,666.84
2016,1,21,13,0,921.0,95.0,8.9,13.0,684.0,795.7,656.02
2016,1,21,13,15,918.5,94.5,8.7,13.0,675.5,776.95,641.16
2016,1,21,13,30,916.0,94.0,8.5,13.0,667.0,755.0,623.92
2016,1,21,13,45,590.5,185.0,8.3,13.5,551.0,605.01,499.19
2016,1,21,14,0,265.0,276.0,8.1,14.0,435.0,461.45,376.84
2016,1,21,14,15,581.0,181.0,7.85,14.0,510.0,556.89,458.8
2016,1,21,14,30,897.0,86.0,7.6,14.0,585.0,625.79,516.38
2016,1,21,14,45,885.0,84.0,7.4,14.0,553.0,584.13,480.77
2016,1,21,15,0,873.0,82.0,7.2,14.0,521.0,539.53,442.44
2016,1,21,15,15,855.5,79.0,7.0,13.5,482.0,489.94,400.06
2016,1,21,15,30,838.0,76.0,6.8,13.0,443.0,439.76,356.11
2016,1,21,15,45,821.5,70.5,6.65,13.0,400.0,387.13,308.46
2016,1,21,16,0,805.0,65.0,6.5,13.0,357.0,334.41,259.71
2016,1,21,16,15,767.0,61.0,6.25,12.0,308.0,277.33,207.88
2016,1,21,16,30,729.0,57.0,6.0,11.0,259.0,222.96,158.09
2016,1,21,16,45,681.0,49.5,5.75,10.5,209.5,166.46,107.7
2016,1,21,17,0,633.0,42.0,5.5,10.0,160.0,114.51,64.39
2016,1,21,17,15,526.0,34.0,5.1,9.5,111.5,63.3,29.95
2016,1,21,17,30,419.0,26.0,4.7,9.0,63.0,24.05,14.02
2016,1,21,17,45,209.5,13.0,4.35,8.5,31.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
