Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,89.39,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,196.33,146.5
2016,1,22,8,15,546.0,37.5,5.05,2.5,120.5,267.18,217.54
2016,1,22,8,30,647.0,46.0,5.4,3.0,170.0,346.41,291.44
2016,1,22,8,45,706.5,51.0,5.75,3.5,222.5,409.68,350.69
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,476.17,410.9
2016,1,22,9,15,803.0,60.0,6.1,4.5,324.5,531.61,459.53
2016,1,22,9,30,840.0,64.0,6.1,5.0,374.0,587.52,506.93
2016,1,22,9,45,867.0,66.5,6.2,5.5,420.0,635.39,546.58
2016,1,22,10,0,894.0,69.0,6.3,6.0,466.0,678.04,580.97
2016,1,22,10,15,911.5,71.0,6.3,6.5,506.0,716.2,609.15
2016,1,22,10,30,929.0,73.0,6.3,7.0,546.0,752.15,635.21
2016,1,22,10,45,943.0,74.0,6.3,7.5,579.5,781.9,656.09
2016,1,22,11,0,957.0,75.0,6.3,8.0,613.0,808.79,674.61
2016,1,22,11,15,965.5,76.5,6.25,8.0,638.5,828.94,688.89
2016,1,22,11,30,974.0,78.0,6.2,8.0,664.0,845.68,700.62
2016,1,22,11,45,977.5,79.5,6.2,8.5,681.0,854.96,705.62
2016,1,22,12,0,981.0,81.0,6.2,9.0,698.0,860.54,707.94
2016,1,22,12,15,983.5,81.0,6.15,9.0,706.5,859.92,706.78
2016,1,22,12,30,986.0,81.0,6.1,9.0,715.0,855.55,702.95
2016,1,22,12,45,987.0,80.5,6.05,9.5,715.0,845.73,693.84
2016,1,22,13,0,988.0,80.0,6.0,10.0,715.0,832.2,682.12
2016,1,22,13,15,985.5,79.5,5.95,10.0,706.0,812.45,667.08
2016,1,22,13,30,983.0,79.0,5.9,10.0,697.0,789.25,649.51
2016,1,22,13,45,978.5,78.0,5.85,10.0,679.5,760.79,627.96
2016,1,22,14,0,974.0,77.0,5.8,10.0,662.0,729.22,604.02
2016,1,22,14,15,965.5,75.5,5.7,10.0,636.0,691.66,573.46
2016,1,22,14,30,957.0,74.0,5.6,10.0,610.0,651.6,540.24
2016,1,22,14,45,943.0,73.0,5.6,10.0,576.0,606.69,502.78
2016,1,22,15,0,929.0,72.0,5.6,10.0,542.0,560.15,463.13
2016,1,22,15,15,911.0,70.0,5.4,10.0,502.0,509.3,418.66
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,457.72,372.6
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,401.41,321.76
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,345.67,270.32
2016,1,22,16,15,806.5,57.0,4.35,9.0,320.0,286.63,216.22
2016,1,22,16,30,769.0,53.0,3.8,8.0,270.0,230.17,164.06
2016,1,22,16,45,711.0,48.0,3.3,7.5,218.0,172.05,112.19
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,119.52,68.36
2016,1,22,17,15,550.0,35.0,2.6,6.0,116.5,67.13,32.47
2016,1,22,17,30,447.0,27.0,2.4,5.0,67.0,26.27,16.47
2016,1,22,17,45,223.5,13.5,2.2,4.5,33.5,11.09,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,90.02,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,198.12,148.41
2016,1,23,8,15,550.0,35.5,1.9,1.5,120.5,267.37,216.82
2016,1,23,8,30,649.0,43.0,1.8,2.0,170.0,344.87,287.5
2016,1,23,8,45,707.0,48.5,1.75,3.0,221.5,408.03,343.8
2016,1,23,9,0,765.0,54.0,1.7,4.0,273.0,474.41,400.17
2016,1,23,9,15,801.5,57.5,1.6,4.5,322.5,529.04,445.14
2016,1,23,9,30,838.0,61.0,1.5,5.0,372.0,584.14,488.49
2016,1,23,9,45,862.5,64.0,1.4,5.5,417.5,627.03,520.69
2016,1,23,10,0,887.0,67.0,1.3,6.0,463.0,672.63,553.26
2016,1,23,10,15,904.5,69.0,1.25,6.5,503.0,710.73,578.38
2016,1,23,10,30,922.0,71.0,1.2,7.0,543.0,746.66,601.41
2016,1,23,10,45,933.5,73.0,1.2,8.0,575.5,775.72,618.58
2016,1,23,11,0,945.0,75.0,1.2,9.0,608.0,801.83,633.48
2016,1,23,11,15,953.0,76.0,1.2,9.5,633.5,820.98,644.51
2016,1,23,11,30,961.0,77.0,1.2,10.0,659.0,836.74,653.27
2016,1,23,11,45,963.5,79.0,1.3,10.5,675.5,845.82,658.88
2016,1,23,12,0,966.0,81.0,1.4,11.0,692.0,851.22,662.1
2016,1,23,12,15,968.0,81.5,1.45,11.0,700.5,850.87,662.03
2016,1,23,12,30,970.0,82.0,1.5,11.0,709.0,846.81,659.59
2016,1,23,12,45,968.5,82.5,1.6,11.5,708.5,836.37,652.24
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,822.33,642.48
2016,1,23,13,15,964.0,82.5,1.75,12.0,698.5,802.58,629.4
2016,1,23,13,30,961.0,82.0,1.8,12.0,689.0,779.46,613.97
2016,1,23,13,45,955.0,81.5,1.9,12.5,671.5,751.02,594.02
2016,1,23,14,0,949.0,81.0,2.0,13.0,654.0,719.62,571.83
2016,1,23,14,15,940.0,79.5,2.05,13.0,628.5,682.47,544.25
2016,1,23,14,30,931.0,78.0,2.1,13.0,603.0,642.93,514.13
2016,1,23,14,45,918.0,76.5,2.15,13.0,569.5,598.96,479.85
2016,1,23,15,0,905.0,75.0,2.2,13.0,536.0,553.34,443.33
2016,1,23,15,15,887.0,72.5,2.15,12.5,496.0,502.91,402.4
2016,1,23,15,30,869.0,70.0,2.1,12.0,456.0,451.82,359.63
2016,1,23,15,45,843.0,67.0,2.05,12.0,411.0,396.48,311.61
2016,1,23,16,0,817.0,64.0,2.0,12.0,366.0,341.88,262.97
2016,1,23,16,15,779.5,60.0,1.8,11.0,316.5,284.06,211.66
2016,1,23,16,30,742.0,56.0,1.6,10.0,267.0,228.87,161.96
2016,1,23,16,45,683.5,50.5,1.4,9.0,216.0,171.43,111.88
2016,1,23,17,0,625.0,45.0,1.2,8.0,165.0,119.69,69.27
2016,1,23,17,15,524.5,36.5,1.2,7.5,116.0,68.26,33.78
2016,1,23,17,30,424.0,28.0,1.2,7.0,67.0,26.28,12.62
2016,1,23,17,45,212.0,14.0,1.3,6.5,33.5,10.6,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.15,2.5,35.0,83.8,0.0
2016,1,24,8,0,393.0,31.0,3.4,3.0,70.0,186.2,139.78
2016,1,24,8,15,495.5,40.5,3.4,3.5,118.5,255.7,207.38
2016,1,24,8,30,598.0,50.0,3.4,4.0,167.0,334.38,279.13
2016,1,24,8,45,618.5,55.5,3.45,5.0,206.5,377.07,319.02
2016,1,24,9,0,639.0,61.0,3.5,6.0,246.0,420.0,357.12
2016,1,24,9,15,627.0,77.0,3.75,6.5,284.0,456.98,389.11
2016,1,24,9,30,615.0,93.0,4.0,7.0,322.0,490.86,417.31
2016,1,24,9,45,657.0,95.0,4.25,8.0,366.0,540.35,457.41
2016,1,24,10,0,699.0,97.0,4.5,9.0,410.0,590.33,496.88
2016,1,24,10,15,790.5,91.0,4.75,9.5,473.5,663.02,555.06
2016,1,24,10,30,882.0,85.0,5.0,10.0,537.0,740.46,613.94
2016,1,24,10,45,897.0,86.0,5.25,11.0,570.5,770.22,634.03
2016,1,24,11,0,912.0,87.0,5.5,12.0,604.0,792.71,648.67
2016,1,24,11,15,701.0,156.5,5.55,12.5,564.0,726.19,594.98
2016,1,24,11,30,490.0,226.0,5.6,13.0,524.0,639.47,521.74
2016,1,24,11,45,711.5,160.0,5.7,14.0,605.5,746.85,607.7
2016,1,24,12,0,933.0,94.0,5.8,15.0,687.0,842.16,676.73
2016,1,24,12,15,935.0,94.5,5.8,15.0,695.0,841.84,675.61
2016,1,24,12,30,937.0,95.0,5.8,15.0,703.0,837.93,672.45
2016,1,24,12,45,934.5,95.5,5.8,15.5,702.0,826.98,662.93
2016,1,24,13,0,932.0,96.0,5.8,16.0,701.0,812.57,651.04
2016,1,24,13,15,793.5,139.0,5.7,16.0,649.5,744.41,599.62
2016,1,24,13,30,655.0,182.0,5.6,16.0,598.0,671.75,541.44
2016,1,24,13,45,782.5,138.0,5.6,16.5,622.5,697.23,562.27
2016,1,24,14,0,910.0,94.0,5.6,17.0,647.0,710.0,572.56
2016,1,24,14,15,900.0,92.5,5.5,17.0,621.0,673.32,543.2
2016,1,24,14,30,890.0,91.0,5.4,17.0,595.0,635.82,512.94
2016,1,24,14,45,883.5,86.5,5.3,17.0,563.5,593.44,478.49
2016,1,24,15,0,877.0,82.0,5.2,17.0,532.0,549.07,441.73
2016,1,24,15,15,857.5,79.5,4.9,16.5,492.0,498.66,399.69
2016,1,24,15,30,838.0,77.0,4.6,16.0,452.0,447.82,356.29
2016,1,24,15,45,805.5,74.5,4.35,16.0,406.0,391.76,307.28
2016,1,24,16,0,773.0,72.0,4.1,16.0,360.0,337.13,258.59
2016,1,24,16,15,733.0,67.5,3.6,15.0,311.0,280.17,208.33
2016,1,24,16,30,693.0,63.0,3.1,14.0,262.0,225.12,159.3
2016,1,24,16,45,625.0,57.5,2.7,13.5,211.0,168.24,110.36
2016,1,24,17,0,557.0,52.0,2.3,13.0,160.0,118.13,69.76
2016,1,24,17,15,453.5,42.0,2.3,12.5,113.0,68.42,35.48
2016,1,24,17,30,350.0,32.0,2.3,12.0,66.0,30.26,15.56
2016,1,24,17,45,175.0,16.0,2.35,11.5,33.0,12.35,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,131.0,19.0,2.95,11.5,32.0,68.34,0.0
2016,1,25,8,0,262.0,38.0,3.1,12.0,64.0,150.05,109.6
2016,1,25,8,15,365.5,50.5,3.15,12.5,110.0,215.75,169.8
2016,1,25,8,30,469.0,63.0,3.2,13.0,156.0,292.6,236.97
2016,1,25,8,45,546.0,70.0,3.3,13.5,207.0,359.3,294.91
2016,1,25,9,0,623.0,77.0,3.4,14.0,258.0,431.03,355.32
2016,1,25,9,15,379.5,119.0,3.35,14.5,235.0,362.96,299.53
2016,1,25,9,30,136.0,161.0,3.3,15.0,212.0,262.86,215.15
2016,1,25,9,45,464.0,125.5,3.25,15.5,329.5,449.38,369.89
2016,1,25,10,0,792.0,90.0,3.2,16.0,447.0,643.06,522.23
2016,1,25,10,15,812.5,93.0,3.0,16.5,486.5,682.18,548.33
2016,1,25,10,30,833.0,96.0,2.8,17.0,526.0,719.48,572.43
2016,1,25,10,45,857.5,95.0,2.6,17.5,561.0,753.15,593.28
2016,1,25,11,0,882.0,94.0,2.4,18.0,596.0,784.56,612.01
2016,1,25,11,15,892.0,95.5,2.15,18.0,622.0,805.03,623.35
2016,1,25,11,30,902.0,97.0,1.9,18.0,648.0,822.33,632.22
2016,1,25,11,45,909.5,97.5,1.7,18.5,665.5,828.77,632.62
2016,1,25,12,0,917.0,98.0,1.5,19.0,683.0,836.35,633.8
2016,1,25,12,15,920.5,98.5,1.4,19.0,692.5,837.27,632.76
2016,1,25,12,30,924.0,99.0,1.3,19.0,702.0,834.64,629.48
2016,1,25,12,45,929.5,96.5,1.25,19.5,703.5,826.76,622.28
2016,1,25,13,0,935.0,94.0,1.2,20.0,705.0,815.29,612.89
2016,1,25,13,15,933.0,94.0,1.2,20.0,696.5,797.33,601.08
2016,1,25,13,30,931.0,94.0,1.2,20.0,688.0,776.06,587.17
2016,1,25,13,45,931.0,91.0,1.2,20.0,672.0,749.81,569.88
2016,1,25,14,0,931.0,88.0,1.2,20.0,656.0,720.38,550.41
2016,1,25,14,15,922.5,86.5,1.15,20.0,631.0,684.03,523.96
2016,1,25,14,30,914.0,85.0,1.1,20.0,606.0,645.29,495.27
2016,1,25,14,45,906.0,82.0,1.05,20.0,574.0,603.1,463.53
2016,1,25,15,0,898.0,79.0,1.0,20.0,542.0,558.92,429.54
2016,1,25,15,15,842.0,78.0,0.95,19.5,487.0,492.02,378.75
2016,1,25,15,30,786.0,77.0,0.9,19.0,432.0,427.26,328.33
2016,1,25,15,45,800.5,72.0,0.85,19.0,402.5,389.5,295.72
2016,1,25,16,0,815.0,67.0,0.8,19.0,373.0,348.66,259.18
2016,1,25,16,15,777.5,62.5,0.8,18.0,323.5,290.15,209.87
2016,1,25,16,30,740.0,58.0,0.8,17.0,274.0,234.27,161.79
2016,1,25,16,45,679.0,53.0,0.8,16.5,222.0,176.57,113.09
2016,1,25,17,0,618.0,48.0,0.8,16.0,170.0,124.86,71.59
2016,1,25,17,15,517.5,39.0,0.8,15.5,121.0,71.21,34.76
2016,1,25,17,30,417.0,30.0,0.8,15.0,72.0,30.06,14.11
2016,1,25,17,45,208.5,15.0,0.85,14.5,36.0,11.3,0.0
2016,1,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,56.5,18.5,5.85,5.0,24.5,42.01,0.0
2016,1,26,8,0,113.0,37.0,6.0,5.0,49.0,91.35,67.81
2016,1,26,8,15,154.0,57.5,6.1,5.0,83.0,136.0,109.94
2016,1,26,8,30,195.0,78.0,6.2,5.0,117.0,183.88,153.91
2016,1,26,8,45,233.0,94.0,6.35,5.5,153.0,227.79,193.79
2016,1,26,9,0,271.0,110.0,6.5,6.0,189.0,274.65,235.46
2016,1,26,9,15,206.5,135.5,6.55,6.0,202.0,277.28,237.62
2016,1,26,9,30,142.0,161.0,6.6,6.0,215.0,266.55,227.52
2016,1,26,9,45,78.0,164.0,6.65,6.5,194.0,223.9,189.38
2016,1,26,10,0,14.0,167.0,6.7,7.0,173.0,177.97,147.98
2016,1,26,10,15,132.5,199.0,6.75,7.5,267.0,310.51,262.28
2016,1,26,10,30,251.0,231.0,6.8,8.0,361.0,442.56,373.0
2016,1,26,10,45,371.0,220.0,6.9,8.5,425.5,522.75,440.06
2016,1,26,11,0,491.0,209.0,7.0,9.0,490.0,615.35,515.81
2016,1,26,11,15,353.5,250.5,7.0,9.0,457.0,551.6,460.26
2016,1,26,11,30,216.0,292.0,7.0,9.0,424.0,483.36,400.89
2016,1,26,11,45,109.0,232.5,7.05,9.0,299.0,332.84,275.95
2016,1,26,12,0,2.0,173.0,7.1,9.0,174.0,171.61,139.11
2016,1,26,12,15,4.0,186.5,7.1,9.0,189.0,186.67,151.74
2016,1,26,12,30,6.0,200.0,7.1,9.0,204.0,201.68,164.19
2016,1,26,12,45,3.0,117.5,7.1,9.0,119.5,116.48,93.05
2016,1,26,13,0,0.0,35.0,7.1,9.0,35.0,33.84,23.18
2016,1,26,13,15,0.0,26.5,6.85,9.0,26.5,25.61,16.2
2016,1,26,13,30,0.0,18.0,6.6,9.0,18.0,17.39,9.2
2016,1,26,13,45,0.0,58.5,6.35,9.0,58.5,56.58,42.6
2016,1,26,14,0,0.0,99.0,6.1,9.0,99.0,95.88,75.92
2016,1,26,14,15,0.0,55.0,5.75,9.0,55.0,53.18,39.8
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,10.62,3.47
2016,1,26,14,45,0.0,17.0,5.1,9.0,17.0,16.42,8.48
2016,1,26,15,0,0.0,23.0,4.8,9.0,23.0,22.21,13.5
2016,1,26,15,15,0.0,85.0,4.8,8.5,85.0,82.22,65.18
2016,1,26,15,30,0.0,147.0,4.8,8.0,147.0,142.34,116.73
2016,1,26,15,45,0.0,133.0,4.85,8.0,133.0,128.54,105.24
2016,1,26,16,0,0.0,119.0,4.9,8.0,119.0,114.78,93.76
2016,1,26,16,15,0.0,102.5,4.8,7.5,102.5,98.69,80.28
2016,1,26,16,30,0.0,86.0,4.7,7.0,86.0,82.68,66.64
2016,1,26,16,45,0.0,70.0,4.6,6.5,70.0,67.23,53.23
2016,1,26,17,0,0.0,54.0,4.5,6.0,54.0,51.86,39.66
2016,1,26,17,15,0.0,38.5,4.4,5.5,38.5,37.07,26.38
2016,1,26,17,30,0.0,23.0,4.3,5.0,23.0,22.2,12.8
2016,1,26,17,45,0.0,11.5,4.25,5.0,11.5,11.09,0.0
2016,1,26,18,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,128.0,17.5,4.15,1.5,30.5,66.01,8.03
2016,1,27,8,0,256.0,35.0,4.3,2.0,61.0,144.2,110.17
2016,1,27,8,15,317.0,50.5,4.4,2.5,102.0,197.53,161.98
2016,1,27,8,30,378.0,66.0,4.5,3.0,143.0,256.44,216.6
2016,1,27,8,45,432.0,75.5,4.65,4.0,185.5,309.63,264.95
2016,1,27,9,0,486.0,85.0,4.8,5.0,228.0,369.32,317.37
2016,1,27,9,15,601.0,79.0,4.8,5.5,286.5,447.67,385.08
2016,1,27,9,30,716.0,73.0,4.8,6.0,345.0,529.94,454.48
2016,1,27,9,45,797.5,73.0,4.85,7.0,409.5,606.4,516.07
2016,1,27,10,0,879.0,73.0,4.9,8.0,474.0,685.51,577.65
2016,1,27,10,15,896.5,75.0,4.8,8.5,514.0,719.62,601.11
2016,1,27,10,30,914.0,77.0,4.7,9.0,554.0,755.79,625.98
2016,1,27,10,45,926.5,79.0,4.6,9.5,587.5,785.8,645.72
2016,1,27,11,0,939.0,81.0,4.5,10.0,621.0,812.93,663.04
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.0,832.71,676.31
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,849.13,687.16
2016,1,27,11,45,960.0,84.5,4.4,10.5,690.0,859.04,692.34
2016,1,27,12,0,964.0,86.0,4.4,11.0,707.0,865.29,694.98
2016,1,27,12,15,967.0,86.0,4.4,11.0,716.0,865.38,694.58
2016,1,27,12,30,970.0,86.0,4.4,11.0,725.0,861.75,691.65
2016,1,27,12,45,971.5,85.5,4.4,11.5,725.5,852.68,683.59
2016,1,27,13,0,973.0,85.0,4.4,12.0,726.0,839.92,673.04
2016,1,27,13,15,970.5,84.5,4.35,12.0,717.5,820.52,658.67
2016,1,27,13,30,968.0,84.0,4.3,12.0,709.0,797.68,641.91
2016,1,27,13,45,965.0,82.5,4.3,12.0,692.0,770.1,621.99
2016,1,27,14,0,962.0,81.0,4.3,12.0,675.0,739.36,599.71
2016,1,27,14,15,954.0,79.5,4.2,12.0,649.5,702.38,571.16
2016,1,27,14,30,946.0,78.0,4.1,12.0,624.0,662.86,539.39
2016,1,27,14,45,934.0,76.5,4.0,12.0,591.0,618.73,503.62
2016,1,27,15,0,922.0,75.0,3.9,12.0,558.0,572.8,465.63
2016,1,27,15,15,905.5,73.0,3.65,11.5,518.0,522.61,423.82
2016,1,27,15,30,889.0,71.0,3.4,11.0,478.0,471.55,380.15
2016,1,27,15,45,868.0,67.0,3.2,11.0,433.0,415.8,330.97
2016,1,27,16,0,847.0,63.0,3.0,11.0,388.0,360.27,280.79
2016,1,27,16,15,812.0,59.5,2.55,10.0,337.5,301.59,227.97
2016,1,27,16,30,777.0,56.0,2.1,9.0,287.0,245.21,176.46
2016,1,27,16,45,725.5,50.5,1.7,8.0,235.0,186.39,124.07
2016,1,27,17,0,674.0,45.0,1.3,7.0,183.0,132.44,78.25
2016,1,27,17,15,581.0,37.0,1.3,6.5,132.0,78.09,39.02
2016,1,27,17,30,488.0,29.0,1.3,6.0,81.0,34.11,15.98
2016,1,27,17,45,244.0,14.5,1.3,5.5,40.5,11.47,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.0,2.75,4.0,39.5,95.45,20.19
2016,1,28,8,0,482.0,28.0,3.1,5.0,79.0,211.81,160.36
2016,1,28,8,15,576.0,35.5,3.0,5.5,129.5,281.28,227.14
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,358.75,297.43
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,421.71,353.19
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,487.78,408.94
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.0,542.95,453.81
2016,1,28,9,30,853.0,59.0,2.7,10.0,385.0,594.55,494.16
2016,1,28,9,45,878.5,61.0,2.7,11.0,431.5,641.92,529.6
2016,1,28,10,0,904.0,63.0,2.7,12.0,478.0,688.22,561.85
2016,1,28,10,15,920.5,65.0,2.8,13.0,518.0,726.74,587.42
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,762.98,610.91
2016,1,28,10,45,949.5,68.0,3.0,15.0,591.5,792.5,629.19
2016,1,28,11,0,962.0,69.0,3.1,16.0,625.0,819.06,645.19
2016,1,28,11,15,969.5,70.0,3.15,16.0,650.5,838.56,658.22
2016,1,28,11,30,977.0,71.0,3.2,16.0,676.0,854.59,668.92
2016,1,28,11,45,980.0,72.5,3.25,16.5,693.5,863.99,673.78
2016,1,28,12,0,983.0,74.0,3.3,17.0,711.0,869.65,676.17
2016,1,28,12,15,985.5,74.5,3.3,17.0,720.0,870.01,675.96
2016,1,28,12,30,988.0,75.0,3.3,17.0,729.0,866.57,673.27
2016,1,28,12,45,988.5,74.5,3.35,17.5,729.0,856.65,665.22
2016,1,28,13,0,989.0,74.0,3.4,18.0,729.0,843.01,654.73
2016,1,28,13,15,987.0,74.0,3.35,18.0,721.0,824.35,641.5
2016,1,28,13,30,985.0,74.0,3.3,18.0,713.0,802.16,625.89
2016,1,28,13,45,981.0,73.0,3.3,18.5,696.0,774.07,605.21
2016,1,28,14,0,977.0,72.0,3.3,19.0,679.0,742.8,582.32
2016,1,28,14,15,970.0,71.0,3.2,19.0,654.0,706.56,556.09
2016,1,28,14,30,963.0,70.0,3.1,19.0,629.0,667.66,526.06
2016,1,28,14,45,947.5,70.0,3.05,19.0,595.5,622.45,490.86
2016,1,28,15,0,932.0,70.0,3.0,19.0,562.0,575.66,453.66
2016,1,28,15,15,916.0,68.0,2.6,18.5,522.0,525.26,412.61
2016,1,28,15,30,900.0,66.0,2.2,18.0,482.0,473.91,369.73
2016,1,28,15,45,878.5,63.0,1.85,17.5,436.5,418.69,322.86
2016,1,28,16,0,857.0,60.0,1.5,17.0,391.0,363.64,274.9
2016,1,28,16,15,823.0,56.5,1.4,16.0,341.0,304.05,223.5
2016,1,28,16,30,789.0,53.0,1.3,15.0,291.0,247.21,173.36
2016,1,28,16,45,737.5,48.0,1.2,14.5,238.5,188.06,121.91
2016,1,28,17,0,686.0,43.0,1.1,14.0,186.0,133.74,76.72
2016,1,28,17,15,595.0,36.0,1.05,13.5,135.0,79.55,38.34
2016,1,28,17,30,504.0,29.0,1.0,13.0,84.0,35.5,15.77
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.0,11.36,0.0
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,40.5,98.07,26.74
2016,1,29,8,0,492.0,29.0,3.0,9.0,81.0,216.92,162.54
2016,1,29,8,15,585.0,36.5,3.1,9.5,132.5,286.8,228.63
2016,1,29,8,30,678.0,44.0,3.2,10.0,184.0,364.51,298.36
2016,1,29,8,45,731.5,49.0,3.35,11.0,236.5,427.15,353.49
2016,1,29,9,0,785.0,54.0,3.5,12.0,289.0,492.62,408.66
2016,1,29,9,15,819.5,57.5,3.55,13.0,339.5,547.75,453.27
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,599.29,493.44
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.0,646.7,529.0
2016,1,29,10,0,901.0,67.0,3.8,16.0,482.0,692.91,561.46
2016,1,29,10,15,917.5,69.0,4.05,16.5,522.5,731.43,588.5
2016,1,29,10,30,934.0,71.0,4.3,17.0,563.0,767.68,613.68
2016,1,29,10,45,945.5,72.5,4.55,18.0,596.5,797.04,632.85
2016,1,29,11,0,957.0,74.0,4.8,19.0,630.0,823.41,649.74
2016,1,29,11,15,964.5,75.0,4.9,19.0,655.5,842.88,663.27
2016,1,29,11,30,972.0,76.0,5.0,19.0,681.0,858.9,674.45
2016,1,29,11,45,973.5,78.0,5.1,19.5,698.0,867.67,679.22
2016,1,29,12,0,975.0,80.0,5.2,20.0,715.0,872.68,681.45
2016,1,29,12,15,977.5,80.5,5.25,20.0,724.0,873.06,681.56
2016,1,29,12,30,980.0,81.0,5.3,20.0,733.0,869.66,679.14
2016,1,29,12,45,979.0,81.0,5.35,20.0,733.0,859.19,671.79
2016,1,29,13,0,978.0,81.0,5.4,20.0,733.0,845.04,661.93
2016,1,29,13,15,975.5,80.5,5.4,20.0,724.0,825.61,648.09
2016,1,29,13,30,973.0,80.0,5.4,20.0,715.0,802.71,631.83
2016,1,29,13,45,967.5,79.5,5.4,20.0,698.0,774.33,611.59
2016,1,29,14,0,962.0,79.0,5.4,20.0,681.0,742.89,589.08
2016,1,29,14,15,954.0,78.0,5.3,19.5,655.5,706.39,562.95
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,667.34,533.13
2016,1,29,14,45,935.0,75.0,5.1,19.0,597.0,623.16,497.77
2016,1,29,15,0,924.0,73.0,5.0,19.0,564.0,577.12,460.24
2016,1,29,15,15,908.0,71.0,4.7,18.5,524.0,526.96,418.97
2016,1,29,15,30,892.0,69.0,4.4,18.0,484.0,475.88,375.91
2016,1,29,15,45,869.5,66.0,4.1,18.0,438.5,420.51,327.81
2016,1,29,16,0,847.0,63.0,3.8,18.0,393.0,364.86,278.59
2016,1,29,16,15,812.5,59.5,3.45,17.0,343.0,306.05,227.0
2016,1,29,16,30,778.0,56.0,3.1,16.0,293.0,249.48,176.51
2016,1,29,16,45,725.5,50.5,2.8,15.0,240.5,190.04,124.67
2016,1,29,17,0,673.0,45.0,2.5,14.0,188.0,135.58,79.12
2016,1,29,17,15,582.5,38.0,2.5,13.0,137.0,81.91,40.68
2016,1,29,17,30,492.0,31.0,2.5,12.0,86.0,38.38,17.8
2016,1,29,17,45,246.0,15.5,2.5,11.5,43.0,11.33,0.6
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,17.0,3.85,7.0,40.0,94.02,31.28
2016,1,30,8,0,429.0,34.0,4.0,8.0,80.0,204.84,155.31
2016,1,30,8,15,528.0,42.5,4.05,8.5,131.0,274.95,221.11
2016,1,30,8,30,627.0,51.0,4.1,9.0,182.0,353.78,291.94
2016,1,30,8,45,691.5,56.0,4.15,10.0,235.5,416.66,347.52
2016,1,30,9,0,756.0,61.0,4.2,11.0,289.0,486.63,406.64
2016,1,30,9,15,793.0,65.0,4.2,11.5,340.0,542.87,453.23
2016,1,30,9,30,830.0,69.0,4.2,12.0,391.0,599.63,498.6
2016,1,30,9,45,857.0,72.0,4.25,13.0,438.0,648.85,535.84
2016,1,30,10,0,884.0,75.0,4.3,14.0,485.0,697.05,570.54
2016,1,30,10,15,901.5,77.0,4.35,14.5,525.5,731.61,594.23
2016,1,30,10,30,919.0,79.0,4.4,15.0,566.0,768.24,619.26
2016,1,30,10,45,931.5,80.5,4.45,16.0,600.0,798.07,637.76
2016,1,30,11,0,944.0,82.0,4.5,17.0,634.0,825.0,653.97
2016,1,30,11,15,952.0,83.5,4.55,17.5,660.0,845.28,666.54
2016,1,30,11,30,960.0,85.0,4.6,18.0,686.0,862.15,676.71
2016,1,30,11,45,966.0,85.5,4.7,18.5,704.0,872.75,682.83
2016,1,30,12,0,972.0,86.0,4.8,19.0,722.0,879.68,686.47
2016,1,30,12,15,974.0,86.0,4.8,19.0,730.5,879.11,685.6
2016,1,30,12,30,976.0,86.0,4.8,19.0,739.0,874.79,682.24
2016,1,30,12,45,975.0,86.5,4.85,19.5,739.0,864.89,674.07
2016,1,30,13,0,974.0,87.0,4.9,20.0,739.0,851.32,663.45
2016,1,30,13,15,971.0,86.5,4.85,20.0,730.0,831.54,649.21
2016,1,30,13,30,968.0,86.0,4.8,20.0,721.0,808.33,632.63
2016,1,30,13,45,960.5,86.0,4.8,20.5,703.0,779.12,610.83
2016,1,30,14,0,953.0,86.0,4.8,21.0,685.0,746.96,586.95
2016,1,30,14,15,944.0,84.5,4.7,21.0,659.0,709.47,559.23
2016,1,30,14,30,935.0,83.0,4.6,21.0,633.0,669.54,528.2
2016,1,30,14,45,924.0,80.5,4.5,21.0,599.5,625.17,493.3
2016,1,30,15,0,913.0,78.0,4.4,21.0,566.0,578.95,456.29
2016,1,30,15,15,895.5,76.0,4.15,20.5,526.0,528.4,415.6
2016,1,30,15,30,878.0,74.0,3.9,20.0,486.0,477.06,373.29
2016,1,30,15,45,852.5,71.0,3.65,19.5,440.0,420.71,325.94
2016,1,30,16,0,827.0,68.0,3.4,19.0,394.0,365.01,277.85
2016,1,30,16,15,791.0,64.0,3.15,18.0,343.5,306.1,226.78
2016,1,30,16,30,755.0,60.0,2.9,17.0,293.0,249.64,176.9
2016,1,30,16,45,700.0,55.0,2.7,16.0,240.5,191.26,126.39
2016,1,30,17,0,645.0,50.0,2.5,15.0,188.0,138.19,82.25
2016,1,30,17,15,552.5,41.5,2.55,14.5,137.5,82.67,42.01
2016,1,30,17,30,460.0,33.0,2.6,14.0,87.0,38.8,17.98
2016,1,30,17,45,230.0,16.5,2.65,13.5,43.5,12.1,1.72
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,17.0,2.7,10.0,39.5,92.27,35.04
2016,1,31,8,0,413.0,34.0,3.0,11.0,79.0,199.9,150.28
2016,1,31,8,15,510.0,42.5,3.0,11.5,129.0,268.59,213.51
2016,1,31,8,30,607.0,51.0,3.0,12.0,179.0,345.9,281.73
2016,1,31,8,45,676.0,54.5,3.0,13.0,232.0,408.67,336.03
2016,1,31,9,0,745.0,58.0,3.0,14.0,285.0,478.82,393.99
2016,1,31,9,15,781.5,62.0,2.9,14.5,335.0,534.41,438.73
2016,1,31,9,30,818.0,66.0,2.8,15.0,385.0,590.55,482.18
2016,1,31,9,45,848.0,67.5,2.7,16.0,432.0,639.65,517.78
2016,1,31,10,0,878.0,69.0,2.6,17.0,479.0,683.71,547.36
2016,1,31,10,15,895.0,71.0,2.5,18.0,519.5,722.15,571.24
2016,1,31,10,30,912.0,73.0,2.4,19.0,560.0,758.42,592.95
2016,1,31,10,45,925.5,74.0,2.35,20.0,593.5,788.43,610.08
2016,1,31,11,0,939.0,75.0,2.3,21.0,627.0,815.6,624.96
2016,1,31,11,15,947.5,76.5,2.3,21.5,653.0,836.34,636.85
2016,1,31,11,30,956.0,78.0,2.3,22.0,679.0,853.69,646.46
2016,1,31,11,45,955.0,81.5,2.3,22.5,696.0,862.12,650.08
2016,1,31,12,0,954.0,85.0,2.3,23.0,713.0,866.81,651.36
2016,1,31,12,15,956.5,85.5,2.25,23.5,722.0,867.27,649.54
2016,1,31,12,30,959.0,86.0,2.2,24.0,731.0,864.03,645.41
2016,1,31,12,45,960.5,85.0,2.15,24.5,731.5,854.65,637.35
2016,1,31,13,0,962.0,84.0,2.1,25.0,732.0,841.61,627.05
2016,1,31,13,15,959.5,83.5,2.0,25.0,723.5,822.44,613.58
2016,1,31,13,30,957.0,83.0,1.9,25.0,715.0,799.85,597.96
2016,1,31,13,45,953.0,82.0,1.8,25.0,698.0,772.35,579.09
2016,1,31,14,0,949.0,81.0,1.7,25.0,681.0,741.75,558.16
2016,1,31,14,15,941.0,80.0,1.55,25.0,655.5,705.56,532.72
2016,1,31,14,30,933.0,79.0,1.4,25.0,630.0,666.86,503.82
2016,1,31,14,45,921.0,77.0,1.25,25.0,597.0,622.47,470.42
2016,1,31,15,0,909.0,75.0,1.1,25.0,564.0,576.31,435.12
2016,1,31,15,15,892.0,73.0,1.0,24.5,524.5,526.12,397.22
2016,1,31,15,30,875.0,71.0,0.9,24.0,485.0,475.12,357.56
2016,1,31,15,45,851.0,68.0,0.8,24.0,439.5,419.39,312.57
2016,1,31,16,0,827.0,65.0,0.7,24.0,394.0,364.22,266.81
2016,1,31,16,15,792.0,61.5,0.7,23.0,344.0,305.99,219.06
2016,1,31,16,30,757.0,58.0,0.7,22.0,294.0,250.1,171.95
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.0,191.52,123.18
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,138.18,80.12
2016,1,31,17,15,557.0,40.5,0.75,19.0,139.5,84.87,42.57
2016,1,31,17,30,466.0,33.0,0.8,18.0,89.0,39.98,18.01
2016,1,31,17,45,233.0,16.5,0.9,17.5,44.5,12.0,2.14
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
