Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,196.5,18.0,1.4,10.0,40.5,91.18,39.0
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,195.59,147.22
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,265.2,210.23
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,343.51,278.54
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,273.56,224.67
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,160.44,130.22
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,368.43,305.2
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,586.14,479.21
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,524.6,426.37
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,437.53,353.59
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,365.88,294.55
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,286.63,228.06
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,343.06,272.88
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,409.01,323.89
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,633.7,505.12
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,846.14,663.6
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,855.5,668.53
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,861.25,672.22
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,861.7,673.24
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,858.56,671.78
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,848.48,664.35
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,834.89,654.43
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,815.79,641.36
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,793.41,625.9
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,765.51,606.49
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,734.76,584.83
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,698.15,557.18
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,660.7,527.68
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,615.75,491.89
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,569.5,454.38
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,518.7,412.17
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,467.48,368.78
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,411.37,320.74
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,356.0,272.48
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,298.55,222.33
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,244.01,174.2
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,187.03,125.46
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,136.31,83.84
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,85.21,46.9
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,44.62,23.33
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,19.83,7.97
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,9.83,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,104.31,49.91
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,222.53,169.54
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,294.7,236.5
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,374.79,308.1
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,439.06,364.5
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,506.27,421.14
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,563.4,469.02
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,620.89,515.88
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,665.15,550.54
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,712.06,584.89
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,751.9,613.6
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,789.49,640.31
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,819.59,659.91
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,846.62,677.08
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,867.26,690.51
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,884.42,701.43
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,894.62,705.98
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,901.01,707.92
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,901.5,707.12
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,898.14,703.74
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,887.84,694.56
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,873.77,682.92
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,854.07,668.4
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,830.83,651.48
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,802.34,631.18
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,770.69,608.61
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,732.66,581.05
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,692.04,549.7
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,646.98,514.34
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,600.06,476.81
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,548.48,435.07
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,496.01,391.53
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,438.7,342.5
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,381.87,292.73
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,321.88,240.99
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,264.18,190.03
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,203.36,136.93
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,147.93,90.12
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,92.58,49.21
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,45.66,21.94
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,18.67,8.18
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,11.8,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,105.57,56.07
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,224.63,176.92
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,296.18,245.64
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,375.46,319.22
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,442.93,380.48
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,513.98,442.53
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,570.24,490.53
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,626.72,537.01
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,672.21,573.47
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,720.64,609.3
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,760.01,637.27
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,797.0,663.0
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,827.68,683.57
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,855.29,701.63
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,875.46,715.33
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,892.06,726.43
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,901.21,730.69
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,906.5,732.24
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,906.63,730.16
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,902.88,725.4
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,892.34,715.84
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,878.03,703.74
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,858.28,689.12
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,834.97,672.01
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,805.48,650.64
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,772.91,626.95
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,735.53,599.3
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,695.49,567.72
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,650.18,531.13
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,603.13,492.4
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,551.58,449.94
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,499.06,405.46
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,442.09,355.45
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,385.51,304.52
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,325.29,250.3
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,267.21,197.15
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,207.1,142.75
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,151.77,94.4
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,95.79,51.78
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,47.63,22.9
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,18.5,8.72
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,11.8,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,111.85,63.18
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,242.98,190.79
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,314.02,257.54
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,392.27,327.66
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,456.72,384.0
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,523.81,439.83
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,580.38,485.98
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,633.09,527.61
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,681.74,563.71
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,729.01,596.12
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,768.32,623.86
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,805.19,649.62
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,835.7,669.36
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,863.09,686.79
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,883.4,699.98
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,900.11,710.75
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,907.94,714.48
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,911.77,715.61
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,911.89,714.36
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,908.15,710.56
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,899.18,702.43
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,886.35,691.82
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,867.05,677.68
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,844.16,661.16
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,815.31,640.52
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,783.16,617.6
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,745.56,591.13
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,705.29,561.07
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,658.05,524.62
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,609.42,486.33
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,557.45,444.08
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,504.53,400.03
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,447.47,351.85
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,390.75,302.61
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,330.21,250.12
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,271.85,198.27
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,210.91,144.48
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,154.87,96.36
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,98.32,53.58
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,49.56,24.02
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,19.28,9.73
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,12.78,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,42.11,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,131.07,78.78
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,225.07,177.03
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,294.94,242.27
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,372.71,312.11
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,431.47,363.77
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,495.98,417.79
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,552.63,464.76
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,609.76,510.64
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,657.1,547.7
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,703.15,582.03
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,742.62,609.37
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,779.92,634.78
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,805.85,651.61
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,833.51,669.81
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,854.17,683.43
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,871.51,694.78
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,881.68,699.74
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,888.23,702.24
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,845.37,670.43
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,797.42,635.17
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,833.61,661.68
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,863.48,682.92
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,844.42,668.84
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,821.97,652.76
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,793.31,631.03
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,761.69,607.26
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,724.93,581.45
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,685.72,551.94
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,640.27,516.03
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,592.44,477.64
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,541.59,435.9
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,490.16,392.71
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,433.56,344.53
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,377.24,295.46
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,318.09,243.84
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,261.68,193.64
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,202.79,142.25
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,150.06,97.54
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,96.92,57.11
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,53.86,30.13
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,24.15,13.97
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,53.35,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,145.24,90.69
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,237.73,187.18
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,309.55,255.39
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,388.75,328.33
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,453.34,386.73
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,520.7,445.38
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,577.33,493.8
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,634.19,540.97
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,680.0,577.93
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,728.77,614.85
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,768.38,644.68
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,805.61,672.43
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,836.5,693.79
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,864.39,712.71
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,885.75,727.74
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,903.52,740.11
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,913.87,745.53
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,920.34,748.17
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,920.41,747.32
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,916.56,743.71
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,907.15,734.69
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,893.86,722.98
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,874.26,707.85
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,851.02,690.11
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,822.22,668.27
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,790.13,644.0
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,752.52,615.51
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,712.16,583.88
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,665.92,545.92
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,618.05,506.01
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,565.81,462.54
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,512.51,417.08
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,455.59,366.86
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,398.09,315.0
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,337.5,260.32
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,278.79,206.39
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,217.72,150.82
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,160.87,100.62
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,103.28,55.83
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,54.65,26.09
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,20.67,11.45
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,13.76,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,41.65,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,132.82,86.59
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,226.46,180.17
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,297.61,246.07
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,376.64,316.58
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,443.03,374.65
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,510.63,431.58
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,567.72,478.88
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,625.16,525.03
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,675.35,563.5
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,724.6,598.82
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,764.37,626.75
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,797.19,649.23
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,827.57,668.92
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,855.03,686.63
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,875.87,700.4
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,893.24,711.75
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,902.35,717.18
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,907.68,720.05
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,908.27,718.62
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,905.08,714.64
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,896.06,706.98
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,883.28,696.78
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,863.78,682.58
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,840.79,665.97
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,812.45,644.28
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,780.88,620.33
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,743.88,593.09
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,704.28,562.57
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,659.04,526.88
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,612.0,489.12
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,560.31,447.28
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,507.66,403.82
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,451.22,355.6
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,394.96,306.33
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,334.6,253.74
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,276.41,201.9
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,215.78,148.48
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,159.85,100.32
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,102.06,55.8
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,54.85,26.67
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,20.67,11.48
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,14.74,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,131.58,87.46
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,253.74,200.89
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,324.28,267.93
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,401.63,339.08
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,465.13,396.19
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,531.04,453.21
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,582.85,497.09
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,638.25,542.32
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,618.36,522.8
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,573.56,482.84
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,603.73,505.15
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,631.66,524.94
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,663.83,548.41
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,694.51,570.32
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,801.2,653.03
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,903.92,728.36
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,912.73,732.13
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,917.57,733.63
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,917.68,733.23
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,913.91,730.17
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,905.16,722.54
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,892.55,712.27
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,873.11,698.18
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,850.05,681.53
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,822.62,661.92
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,791.77,639.72
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,754.05,611.83
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,713.58,581.17
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,669.2,545.66
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,622.55,507.55
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,570.66,464.74
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,517.58,419.8
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,461.28,370.39
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,404.67,319.45
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,344.09,264.96
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,285.07,210.77
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,222.26,153.56
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,164.42,102.15
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,106.52,56.55
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,56.86,25.71
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,19.8,11.08
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,12.65,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,74.98,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,165.23,112.18
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,257.59,203.17
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,326.73,267.46
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,402.44,334.81
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,465.08,388.86
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,526.48,439.42
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,582.0,483.95
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,637.54,526.88
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,684.72,560.95
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,730.42,592.34
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,769.05,618.67
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,805.25,642.93
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,834.61,662.02
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,860.78,678.75
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,880.8,691.88
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,897.24,702.57
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,904.79,705.98
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,908.35,706.72
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,908.62,706.45
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,905.07,703.66
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,895.51,695.52
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,882.2,684.89
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,863.08,671.35
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,840.42,655.41
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,811.93,634.37
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,780.27,611.12
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,743.02,584.57
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,703.13,555.32
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,657.86,520.42
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,610.88,483.48
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,559.89,442.77
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,507.95,400.25
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,451.69,352.67
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,395.61,304.08
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,336.11,252.79
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,278.53,201.98
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,218.4,149.26
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,162.37,101.06
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,105.83,57.45
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,57.98,27.57
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,19.88,11.05
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,12.47,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,66.36,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,158.94,110.28
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,244.84,193.11
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,314.32,256.94
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,390.62,324.21
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,453.86,377.89
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,519.7,431.05
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,576.21,476.08
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,632.95,519.79
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,676.38,551.54
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,722.56,583.54
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,762.68,610.21
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,800.52,634.84
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,829.92,651.92
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,856.28,666.69
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,877.35,678.91
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,894.93,688.77
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,905.42,694.2
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,912.16,697.24
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,912.31,695.92
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,908.62,692.18
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,899.18,684.67
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,885.98,674.76
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,866.82,661.49
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,844.1,645.89
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,815.49,625.36
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,783.76,602.73
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,746.84,577.53
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,707.25,549.68
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,662.32,516.26
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,615.58,480.63
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,564.93,441.34
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,513.23,400.08
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,455.91,352.63
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,399.16,304.39
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,339.7,253.99
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,282.18,203.91
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,221.57,151.44
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,165.6,103.78
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,107.51,58.91
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,59.47,28.54
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,21.58,12.5
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,13.3,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,77.36,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,167.37,116.12
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,258.04,201.3
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,328.49,265.31
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,405.55,332.55
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,469.49,386.85
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,535.83,440.68
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,592.33,485.0
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,648.9,527.78
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,692.57,558.68
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,738.87,590.03
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,778.38,616.74
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,815.48,641.46
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,845.78,661.08
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,872.97,678.45
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,893.0,690.09
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,909.45,699.27
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,917.86,702.91
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,922.33,703.97
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,922.58,703.34
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,918.98,700.21
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,908.24,690.91
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,893.77,679.25
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,874.17,665.22
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,851.05,648.87
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,821.67,628.55
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,789.23,606.22
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,751.33,579.58
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,710.88,550.37
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,665.81,516.26
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,618.99,480.16
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,567.29,439.89
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,514.62,397.84
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,457.61,351.48
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,401.14,304.24
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,341.36,253.95
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,283.67,204.16
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,223.0,152.16
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,165.54,103.73
