Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,588.0,50.5,1.75,17.0,175.5,109.57,60.81
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,62.33,30.87
2016,2,11,17,45,370.0,30.5,1.85,15.5,76.0,23.29,13.89
2016,2,11,18,0,230.0,18.0,1.9,15.0,30.0,14.12,0.0
2016,2,11,18,15,115.0,9.0,1.95,14.5,15.0,8.85,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.2,9.0,22.0,63.49,0.0
2016,2,12,7,45,333.5,28.0,2.5,10.0,66.5,155.86,109.95
2016,2,12,8,0,486.0,41.0,2.8,11.0,111.0,244.67,191.28
2016,2,12,8,15,569.0,49.0,2.6,11.5,164.5,313.74,253.51
2016,2,12,8,30,652.0,57.0,2.4,12.0,218.0,389.96,319.55
2016,2,12,8,45,704.5,63.0,2.2,13.0,272.5,451.75,370.93
2016,2,12,9,0,757.0,69.0,2.0,14.0,327.0,519.36,424.17
2016,2,12,9,15,791.0,73.0,1.85,15.0,379.0,575.8,466.37
2016,2,12,9,30,825.0,77.0,1.7,16.0,431.0,632.54,506.75
2016,2,12,9,45,849.0,80.0,1.6,17.0,478.5,681.21,539.3
2016,2,12,10,0,873.0,83.0,1.5,18.0,526.0,728.68,568.51
2016,2,12,10,15,889.0,85.5,1.5,19.0,567.5,768.09,592.09
2016,2,12,10,30,905.0,88.0,1.5,20.0,609.0,800.5,610.42
2016,2,12,10,45,916.5,90.0,1.55,21.0,643.5,830.84,627.67
2016,2,12,11,0,928.0,92.0,1.6,22.0,678.0,858.23,642.77
2016,2,12,11,15,936.0,93.5,1.65,22.5,704.5,879.02,654.64
2016,2,12,11,30,944.0,95.0,1.7,23.0,731.0,896.4,664.35
2016,2,12,11,45,948.0,96.0,1.75,23.5,749.0,906.31,669.26
2016,2,12,12,0,952.0,97.0,1.8,24.0,767.0,912.52,671.93
2016,2,12,12,15,954.0,97.5,1.8,24.0,776.0,912.77,671.61
2016,2,12,12,30,956.0,98.0,1.8,24.0,785.0,909.25,669.04
2016,2,12,12,45,955.0,98.5,1.85,24.0,785.0,899.48,663.11
2016,2,12,13,0,954.0,99.0,1.9,24.0,785.0,886.04,654.91
2016,2,12,13,15,951.0,98.5,1.95,24.0,776.0,866.33,642.66
2016,2,12,13,30,948.0,98.0,2.0,24.0,767.0,843.19,628.17
2016,2,12,13,45,941.0,97.5,2.05,24.0,749.0,813.71,609.39
2016,2,12,14,0,934.0,97.0,2.1,24.0,731.0,781.27,588.52
2016,2,12,14,15,925.5,95.5,2.15,24.0,705.0,743.96,564.12
2016,2,12,14,30,917.0,94.0,2.2,24.0,679.0,704.16,537.01
2016,2,12,14,45,894.0,96.5,2.25,24.0,643.0,658.21,503.65
2016,2,12,15,0,871.0,99.0,2.3,24.0,607.0,609.93,467.83
2016,2,12,15,15,853.5,96.0,2.25,23.5,566.0,558.46,429.31
2016,2,12,15,30,836.0,93.0,2.2,23.0,525.0,506.34,389.08
2016,2,12,15,45,810.0,90.0,2.2,22.5,478.5,450.1,344.6
2016,2,12,16,0,784.0,87.0,2.2,22.0,432.0,394.65,299.27
2016,2,12,16,15,749.5,82.0,2.05,21.0,381.0,334.38,249.24
2016,2,12,16,30,715.0,77.0,1.9,20.0,330.0,277.43,200.64
2016,2,12,16,45,663.0,71.0,1.75,19.0,276.5,218.27,150.35
2016,2,12,17,0,611.0,65.0,1.6,18.0,223.0,164.18,105.0
2016,2,12,17,15,532.0,56.0,1.7,17.0,170.5,109.64,63.19
2016,2,12,17,30,453.0,47.0,1.8,16.0,118.0,64.06,33.72
2016,2,12,17,45,320.5,33.0,1.9,15.5,73.5,25.49,15.85
2016,2,12,18,0,188.0,19.0,2.0,15.0,29.0,14.94,0.0
2016,2,12,18,15,94.0,9.5,2.1,14.5,14.5,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,7.86,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,50.2,0.0
2016,2,13,7,45,221.5,33.5,2.2,8.5,61.0,125.93,90.56
2016,2,13,8,0,349.0,51.0,2.2,9.0,102.0,204.65,161.86
2016,2,13,8,15,431.5,63.5,2.05,9.5,153.0,271.79,221.71
2016,2,13,8,30,514.0,76.0,1.9,10.0,204.0,346.66,286.34
2016,2,13,8,45,572.5,84.0,1.75,11.0,256.5,410.74,339.47
2016,2,13,9,0,631.0,92.0,1.6,12.0,309.0,478.45,393.04
2016,2,13,9,15,669.0,98.0,1.65,13.0,359.5,534.55,436.11
2016,2,13,9,30,707.0,104.0,1.7,14.0,410.0,591.6,478.39
2016,2,13,9,45,739.0,107.5,1.75,15.0,457.5,642.22,514.51
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,692.5,549.26
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,732.69,577.24
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,768.07,601.57
2016,2,13,10,45,827.0,119.0,2.6,18.0,621.5,799.74,622.29
2016,2,13,11,0,844.0,120.0,2.9,19.0,656.0,828.91,641.04
2016,2,13,11,15,854.0,122.0,3.05,19.0,683.0,850.64,655.99
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,869.23,668.9
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,888.6,681.17
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,900.01,687.98
2016,2,13,12,15,929.0,103.5,3.6,20.0,767.5,901.09,688.81
2016,2,13,12,30,932.0,104.0,3.7,20.0,777.0,898.49,687.32
2016,2,13,12,45,934.0,103.0,3.85,20.5,778.5,889.77,680.67
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,877.4,671.63
2016,2,13,13,15,934.0,101.5,4.05,21.0,771.5,858.74,659.08
2016,2,13,13,30,932.0,101.0,4.1,21.0,763.0,836.67,644.22
2016,2,13,13,45,928.5,99.5,4.2,21.0,746.5,809.11,625.69
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,778.45,604.9
2016,2,13,14,15,917.5,96.5,4.3,21.0,704.5,742.04,579.5
2016,2,13,14,30,910.0,95.0,4.3,21.0,679.0,703.1,551.45
2016,2,13,14,45,893.5,95.0,4.35,21.0,644.5,657.75,517.09
2016,2,13,15,0,877.0,95.0,4.4,21.0,610.0,611.67,481.47
2016,2,13,15,15,860.5,92.5,4.3,20.5,570.0,560.91,441.88
2016,2,13,15,30,844.0,90.0,4.2,20.0,530.0,509.39,400.64
2016,2,13,15,45,820.5,86.5,4.1,20.0,483.5,453.27,353.97
2016,2,13,16,0,797.0,83.0,4.0,20.0,437.0,397.68,306.52
2016,2,13,16,15,764.5,78.5,3.55,19.0,386.5,338.89,256.31
2016,2,13,16,30,732.0,74.0,3.1,18.0,336.0,282.27,206.8
2016,2,13,16,45,682.5,68.5,2.65,17.5,282.5,221.78,154.05
2016,2,13,17,0,633.0,63.0,2.2,17.0,229.0,167.33,107.37
2016,2,13,17,15,556.5,54.5,2.15,16.0,176.5,112.06,64.41
2016,2,13,17,30,480.0,46.0,2.1,15.0,124.0,65.42,33.88
2016,2,13,17,45,348.0,33.5,2.05,14.5,78.5,25.78,16.27
2016,2,13,18,0,216.0,21.0,2.0,14.0,33.0,16.77,0.79
2016,2,13,18,15,108.0,10.5,2.15,14.0,16.5,10.32,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,7.0,3.5,10.5,7.0,6.88,0.0
2016,2,14,7,30,0.0,14.0,3.8,11.0,14.0,13.52,0.0
2016,2,14,7,45,31.5,35.0,4.15,11.5,39.5,49.92,33.77
2016,2,14,8,0,63.0,56.0,4.5,12.0,65.0,91.33,70.47
2016,2,14,8,15,80.5,79.0,4.95,13.0,96.0,127.35,102.11
2016,2,14,8,30,98.0,102.0,5.4,14.0,127.0,164.56,134.23
2016,2,14,8,45,114.0,124.0,5.9,15.0,159.0,200.98,165.0
2016,2,14,9,0,130.0,146.0,6.4,16.0,191.0,238.5,195.97
2016,2,14,9,15,130.0,170.5,6.55,16.5,221.5,270.14,221.45
2016,2,14,9,30,130.0,195.0,6.7,17.0,252.0,301.28,245.96
2016,2,14,9,45,68.0,184.0,6.85,17.5,214.0,240.15,194.19
2016,2,14,10,0,6.0,173.0,7.0,18.0,176.0,177.19,140.52
2016,2,14,10,15,8.0,185.5,6.95,18.5,190.0,191.13,151.25
2016,2,14,10,30,10.0,198.0,6.9,19.0,204.0,205.18,161.93
2016,2,14,10,45,15.5,220.0,6.9,19.5,229.5,232.08,182.9
2016,2,14,11,0,21.0,242.0,6.9,20.0,255.0,259.12,203.76
2016,2,14,11,15,21.5,251.0,6.7,20.0,265.5,268.44,210.69
2016,2,14,11,30,22.0,260.0,6.5,20.0,276.0,277.73,217.61
2016,2,14,11,45,237.0,275.0,6.35,20.5,444.0,499.72,395.73
2016,2,14,12,0,452.0,290.0,6.2,21.0,612.0,705.02,552.81
2016,2,14,12,15,370.0,319.5,6.0,21.0,585.5,657.29,513.41
2016,2,14,12,30,288.0,349.0,5.8,21.0,559.0,615.73,479.31
2016,2,14,12,45,432.5,301.0,5.6,21.5,616.0,686.82,534.58
2016,2,14,13,0,577.0,253.0,5.4,22.0,673.0,747.76,580.77
2016,2,14,13,15,413.5,301.0,5.25,22.0,600.5,648.17,502.96
2016,2,14,13,30,250.0,349.0,5.1,22.0,528.0,553.7,428.59
2016,2,14,13,45,312.5,326.0,4.95,22.0,544.5,574.56,445.77
2016,2,14,14,0,375.0,303.0,4.8,22.0,561.0,585.67,455.12
2016,2,14,14,15,611.5,210.0,4.7,22.0,612.5,648.92,506.75
2016,2,14,14,30,848.0,117.0,4.6,22.0,664.0,688.46,539.25
2016,2,14,14,45,727.5,146.0,4.5,22.0,599.0,609.26,477.49
2016,2,14,15,0,607.0,175.0,4.4,22.0,534.0,535.94,420.06
2016,2,14,15,15,513.5,188.5,4.25,21.5,478.0,468.49,367.68
2016,2,14,15,30,420.0,202.0,4.1,21.0,422.0,409.3,321.12
2016,2,14,15,45,338.0,196.0,3.95,21.0,363.5,342.81,268.3
2016,2,14,16,0,256.0,190.0,3.8,21.0,305.0,285.39,222.49
2016,2,14,16,15,238.5,171.5,3.3,20.0,269.0,246.28,191.06
2016,2,14,16,30,221.0,153.0,2.8,19.0,233.0,208.77,160.39
2016,2,14,16,45,205.0,130.5,2.35,18.5,195.5,169.7,127.85
2016,2,14,17,0,189.0,108.0,1.9,18.0,158.0,132.42,96.82
2016,2,14,17,15,161.0,85.5,1.8,17.0,121.5,95.65,67.47
2016,2,14,17,30,133.0,63.0,1.7,16.0,85.0,62.37,42.07
2016,2,14,17,45,77.5,42.0,1.65,15.5,53.5,36.1,25.04
2016,2,14,18,0,22.0,21.0,1.6,15.0,22.0,19.57,3.62
2016,2,14,18,15,11.0,10.5,1.65,14.5,11.0,10.32,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,3.3,9.5,12.5,25.71,0.0
2016,2,15,7,30,150.0,18.0,3.6,10.0,25.0,69.39,0.0
2016,2,15,7,45,296.5,32.0,3.9,10.5,69.5,150.1,109.63
2016,2,15,8,0,443.0,46.0,4.2,11.0,114.0,237.2,187.68
2016,2,15,8,15,525.5,55.0,4.4,12.0,167.0,305.97,249.42
2016,2,15,8,30,608.0,64.0,4.6,13.0,220.0,381.86,315.46
2016,2,15,8,45,666.5,69.5,4.8,14.0,275.0,447.48,371.24
2016,2,15,9,0,725.0,75.0,5.0,15.0,330.0,516.65,427.97
2016,2,15,9,15,760.0,79.5,5.1,15.5,382.5,570.7,471.56
2016,2,15,9,30,795.0,84.0,5.2,16.0,435.0,627.92,516.33
2016,2,15,9,45,825.5,86.0,5.3,16.5,483.5,679.24,555.04
2016,2,15,10,0,856.0,88.0,5.4,17.0,532.0,729.85,591.21
2016,2,15,10,15,873.5,90.5,5.4,17.5,574.0,770.13,618.65
2016,2,15,10,30,891.0,93.0,5.4,18.0,616.0,808.22,644.13
2016,2,15,10,45,906.5,93.5,5.4,18.5,651.5,835.13,661.14
2016,2,15,11,0,922.0,94.0,5.4,19.0,687.0,864.07,679.59
2016,2,15,11,15,929.5,95.5,5.45,19.0,713.5,884.46,693.4
2016,2,15,11,30,937.0,97.0,5.5,19.0,740.0,901.43,704.89
2016,2,15,11,45,939.5,99.5,5.55,19.5,758.0,911.69,710.32
2016,2,15,12,0,942.0,102.0,5.6,20.0,776.0,918.24,713.25
2016,2,15,12,15,944.0,102.5,5.6,20.0,785.0,918.46,712.93
2016,2,15,12,30,946.0,103.0,5.6,20.0,794.0,914.93,710.14
2016,2,15,12,45,948.5,101.5,5.6,20.5,795.0,905.94,702.25
2016,2,15,13,0,951.0,100.0,5.6,21.0,796.0,893.24,691.91
2016,2,15,13,15,948.5,99.5,5.5,21.0,787.5,873.87,677.77
2016,2,15,13,30,946.0,99.0,5.4,21.0,779.0,851.04,661.3
2016,2,15,13,45,945.5,96.5,5.35,21.0,762.5,824.29,642.37
2016,2,15,14,0,945.0,94.0,5.3,21.0,746.0,794.23,621.08
2016,2,15,14,15,938.0,92.5,5.15,21.0,721.0,757.44,594.42
2016,2,15,14,30,931.0,91.0,5.0,21.0,696.0,718.01,565.67
2016,2,15,14,45,921.0,89.0,4.9,21.0,662.5,673.75,531.46
2016,2,15,15,0,911.0,87.0,4.8,21.0,629.0,627.52,495.11
2016,2,15,15,15,896.5,84.5,4.6,20.5,589.0,576.59,454.99
2016,2,15,15,30,882.0,82.0,4.4,20.0,549.0,524.46,412.88
2016,2,15,15,45,868.0,77.5,4.2,20.0,503.5,469.58,366.81
2016,2,15,16,0,854.0,73.0,4.0,20.0,458.0,414.2,319.2
2016,2,15,16,15,825.0,69.0,3.45,19.0,406.5,353.89,267.43
2016,2,15,16,30,796.0,65.0,2.9,18.0,355.0,295.25,215.83
2016,2,15,16,45,759.0,59.0,2.35,17.5,301.5,234.79,162.19
2016,2,15,17,0,722.0,53.0,1.8,17.0,248.0,177.59,112.2
2016,2,15,17,15,652.0,47.0,1.7,16.0,193.0,120.07,66.82
2016,2,15,17,30,582.0,41.0,1.6,15.0,138.0,70.41,34.15
2016,2,15,17,45,458.0,30.5,1.55,14.0,89.5,24.69,15.55
2016,2,15,18,0,334.0,20.0,1.5,13.0,41.0,16.86,3.64
2016,2,15,18,15,167.0,10.0,1.45,12.5,20.5,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,33.72,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,90.26,7.29
2016,2,16,7,45,351.0,31.5,3.4,11.0,75.5,168.43,123.84
2016,2,16,8,0,487.0,44.0,3.7,12.0,121.0,253.19,199.77
2016,2,16,8,15,565.5,52.0,3.75,13.0,174.5,321.43,260.76
2016,2,16,8,30,644.0,60.0,3.8,14.0,228.0,396.39,325.31
2016,2,16,8,45,693.0,66.0,3.85,15.0,282.0,459.33,377.97
2016,2,16,9,0,742.0,72.0,3.9,16.0,336.0,522.55,428.8
2016,2,16,9,15,775.0,76.0,4.15,16.5,387.5,578.3,473.17
2016,2,16,9,30,808.0,80.0,4.4,17.0,439.0,634.31,516.76
2016,2,16,9,45,831.0,83.5,4.7,18.0,486.0,682.68,552.02
2016,2,16,10,0,854.0,87.0,5.0,19.0,533.0,729.83,584.83
2016,2,16,10,15,870.0,89.5,4.9,19.5,574.0,769.0,610.54
2016,2,16,10,30,886.0,92.0,4.8,20.0,615.0,805.9,634.18
2016,2,16,10,45,896.5,94.5,4.75,20.5,649.0,831.0,649.25
2016,2,16,11,0,907.0,97.0,4.7,21.0,683.0,857.94,665.6
2016,2,16,11,15,914.5,98.5,4.55,21.5,709.5,878.13,676.36
2016,2,16,11,30,922.0,100.0,4.4,22.0,736.0,894.94,684.78
2016,2,16,11,45,917.5,105.5,4.25,22.5,752.0,902.39,687.08
2016,2,16,12,0,913.0,111.0,4.1,23.0,768.0,906.09,686.93
2016,2,16,12,15,915.5,111.5,3.9,23.0,777.0,906.7,685.86
2016,2,16,12,30,918.0,112.0,3.7,23.0,786.0,903.67,682.41
2016,2,16,12,45,915.5,113.0,3.5,23.5,786.0,893.33,672.78
2016,2,16,13,0,913.0,114.0,3.3,24.0,786.0,879.47,660.95
2016,2,16,13,15,910.5,113.5,3.05,24.0,777.0,860.61,646.82
2016,2,16,13,30,908.0,113.0,2.8,24.0,768.0,838.43,630.53
2016,2,16,13,45,901.0,112.5,2.55,24.0,750.5,809.59,609.75
2016,2,16,14,0,894.0,112.0,2.3,24.0,733.0,780.31,588.74
2016,2,16,14,15,885.5,110.5,2.1,24.0,707.5,743.47,562.84
2016,2,16,14,30,877.0,109.0,1.9,24.0,682.0,704.26,534.41
2016,2,16,14,45,867.0,106.0,1.7,24.0,649.0,660.42,501.63
2016,2,16,15,0,857.0,103.0,1.5,24.0,616.0,614.79,467.02
2016,2,16,15,15,782.5,111.5,1.4,23.5,556.5,543.82,414.61
2016,2,16,15,30,708.0,120.0,1.3,23.0,497.0,476.79,364.09
2016,2,16,15,45,706.0,108.0,1.25,23.0,456.5,427.86,325.47
2016,2,16,16,0,704.0,96.0,1.2,23.0,416.0,377.7,284.49
2016,2,16,16,15,707.5,88.5,1.2,22.0,379.0,332.77,247.05
2016,2,16,16,30,711.0,81.0,1.2,21.0,342.0,286.27,206.79
2016,2,16,16,45,665.5,74.0,1.25,20.5,289.0,227.21,156.82
2016,2,16,17,0,620.0,67.0,1.3,20.0,236.0,172.53,110.87
2016,2,16,17,15,545.5,58.5,1.4,19.0,183.0,117.64,68.5
2016,2,16,17,30,471.0,50.0,1.5,18.0,130.0,71.22,37.74
2016,2,16,17,45,349.0,37.0,1.65,17.0,84.0,29.13,19.16
2016,2,16,18,0,227.0,24.0,1.8,16.0,38.0,19.25,5.94
2016,2,16,18,15,113.5,12.0,1.95,15.5,19.0,11.8,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,9.5,2.1,7.0,16.5,38.41,0.0
2016,2,17,7,30,254.0,19.0,2.3,8.0,33.0,102.45,23.2
2016,2,17,7,45,385.5,31.0,2.5,9.0,79.5,180.3,134.4
2016,2,17,8,0,517.0,43.0,2.7,10.0,126.0,265.0,210.57
2016,2,17,8,15,593.0,51.0,2.85,10.5,180.5,333.87,272.83
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,409.2,338.56
2016,2,17,8,45,714.5,64.5,3.2,12.0,289.5,468.59,388.82
2016,2,17,9,0,760.0,70.0,3.4,13.0,344.0,532.93,440.99
2016,2,17,9,15,792.0,74.5,3.45,13.5,396.0,589.47,485.64
2016,2,17,9,30,824.0,79.0,3.5,14.0,448.0,646.17,529.0
2016,2,17,9,45,845.0,82.5,3.55,15.0,495.0,693.81,562.21
2016,2,17,10,0,866.0,86.0,3.6,16.0,542.0,740.05,592.93
2016,2,17,10,15,882.0,88.5,3.45,16.5,583.5,779.62,618.37
2016,2,17,10,30,898.0,91.0,3.3,17.0,625.0,812.12,638.23
2016,2,17,10,45,907.5,93.5,3.2,17.5,659.0,841.52,655.86
2016,2,17,11,0,917.0,96.0,3.1,18.0,693.0,867.88,671.17
2016,2,17,11,15,925.0,97.5,3.05,18.5,719.5,888.66,682.79
2016,2,17,11,30,933.0,99.0,3.0,19.0,746.0,906.03,692.09
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.0,915.71,696.16
2016,2,17,12,0,938.0,103.0,2.9,20.0,782.0,921.69,697.87
2016,2,17,12,15,940.5,103.5,2.85,20.0,791.5,922.31,697.43
2016,2,17,12,30,943.0,104.0,2.8,20.0,801.0,919.19,694.65
2016,2,17,12,45,942.0,104.0,2.8,20.5,801.0,908.84,686.21
2016,2,17,13,0,941.0,104.0,2.8,21.0,801.0,894.85,675.52
2016,2,17,13,15,938.5,104.0,2.8,21.0,792.5,876.06,663.0
2016,2,17,13,30,936.0,104.0,2.8,21.0,784.0,853.84,648.23
2016,2,17,13,45,930.0,103.5,2.85,21.0,766.0,825.08,629.32
2016,2,17,14,0,924.0,103.0,2.9,21.0,748.0,793.32,608.26
2016,2,17,14,15,916.5,101.5,2.9,21.0,722.5,756.64,583.34
2016,2,17,14,30,909.0,100.0,2.9,21.0,697.0,717.42,556.21
2016,2,17,14,45,897.0,98.0,2.9,21.5,663.0,672.5,521.96
2016,2,17,15,0,885.0,96.0,2.9,22.0,629.0,626.47,486.26
2016,2,17,15,15,869.0,93.5,2.85,21.5,588.5,575.24,447.52
2016,2,17,15,30,853.0,91.0,2.8,21.0,548.0,523.16,406.96
2016,2,17,15,45,830.0,88.0,2.75,21.0,501.5,466.85,361.19
2016,2,17,16,0,807.0,85.0,2.7,21.0,455.0,410.99,314.49
2016,2,17,16,15,776.0,80.5,2.35,20.0,404.0,351.65,264.61
2016,2,17,16,30,745.0,76.0,2.0,19.0,353.0,294.3,215.13
2016,2,17,16,45,698.0,70.5,1.7,18.0,298.5,232.96,162.44
2016,2,17,17,0,651.0,65.0,1.4,17.0,244.0,177.44,115.07
2016,2,17,17,15,579.0,57.0,1.45,16.0,190.5,121.32,70.91
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,73.33,38.53
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.0,29.3,19.61
2016,2,17,18,0,260.0,24.0,1.6,14.0,41.0,19.06,6.81
2016,2,17,18,15,130.0,12.0,1.7,13.5,20.5,11.8,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,27.64,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,76.1,24.08
2016,2,18,7,45,279.5,40.0,4.1,13.5,78.5,155.19,115.1
2016,2,18,8,0,426.0,55.0,4.3,14.0,125.0,243.28,192.0
2016,2,18,8,15,507.0,65.0,4.5,14.5,178.5,312.88,253.81
2016,2,18,8,30,588.0,75.0,4.7,15.0,232.0,389.28,319.81
2016,2,18,8,45,335.0,113.0,4.95,15.5,206.5,321.19,265.16
2016,2,18,9,0,82.0,151.0,5.2,16.0,181.0,209.92,171.13
2016,2,18,9,15,95.0,174.5,5.2,16.5,214.0,246.06,200.55
2016,2,18,9,30,108.0,198.0,5.2,17.0,247.0,282.9,229.81
2016,2,18,9,45,492.0,141.5,5.25,17.5,399.0,514.17,421.18
2016,2,18,10,0,876.0,85.0,5.3,18.0,551.0,748.88,603.2
2016,2,18,10,15,892.0,87.5,5.3,18.5,592.5,784.14,625.62
2016,2,18,10,30,908.0,90.0,5.3,19.0,634.0,821.64,650.39
2016,2,18,10,45,921.5,90.5,5.35,19.5,669.0,852.29,670.18
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,880.04,687.81
2016,2,18,11,15,942.5,92.5,5.45,20.5,730.5,900.71,700.34
2016,2,18,11,30,950.0,94.0,5.5,21.0,757.0,917.9,710.47
2016,2,18,11,45,955.0,94.5,5.55,21.5,775.0,928.22,715.83
2016,2,18,12,0,960.0,95.0,5.6,22.0,793.0,934.81,718.72
2016,2,18,12,15,962.0,95.5,5.6,22.0,802.5,935.01,718.4
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,931.39,715.57
2016,2,18,12,45,963.5,96.0,5.65,22.5,812.0,921.29,707.24
2016,2,18,13,0,963.0,96.0,5.7,23.0,812.0,907.44,696.46
2016,2,18,13,15,960.5,95.5,5.7,23.0,803.5,887.76,682.79
2016,2,18,13,30,958.0,95.0,5.7,23.0,795.0,864.56,666.73
2016,2,18,13,45,953.5,94.0,5.7,23.0,777.5,835.9,646.8
2016,2,18,14,0,949.0,93.0,5.7,23.0,760.0,804.07,624.61
2016,2,18,14,15,941.5,91.5,5.65,23.0,733.5,766.59,598.06
2016,2,18,14,30,934.0,90.0,5.6,23.0,707.0,726.49,569.49
2016,2,18,14,45,913.0,92.0,5.6,23.0,671.0,678.93,533.51
2016,2,18,15,0,892.0,94.0,5.6,23.0,635.0,630.22,495.6
2016,2,18,15,15,876.0,91.5,5.45,23.0,594.5,579.19,454.86
2016,2,18,15,30,860.0,89.0,5.3,23.0,554.0,526.7,412.12
2016,2,18,15,45,835.0,87.0,5.2,23.0,506.5,470.03,365.24
2016,2,18,16,0,810.0,85.0,5.1,23.0,459.0,413.99,317.74
2016,2,18,16,15,778.5,80.5,4.7,22.0,407.5,354.18,267.09
2016,2,18,16,30,747.0,76.0,4.3,21.0,356.0,296.42,217.0
2016,2,18,16,45,697.5,71.0,3.95,20.5,301.5,234.68,163.54
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,179.04,115.9
2016,2,18,17,15,575.5,57.5,3.55,19.0,193.0,122.37,71.29
2016,2,18,17,30,503.0,49.0,3.5,18.0,139.0,73.91,38.47
2016,2,18,17,45,378.0,37.0,3.45,17.5,91.0,30.33,20.26
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,19.88,7.91
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,12.29,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,78.5,12.0,4.45,14.5,17.0,30.09,0.0
2016,2,19,7,30,157.0,24.0,4.6,15.0,34.0,82.49,33.09
2016,2,19,7,45,293.0,38.5,4.75,15.5,79.5,158.51,117.37
2016,2,19,8,0,429.0,53.0,4.9,16.0,125.0,243.81,191.64
2016,2,19,8,15,507.0,63.0,5.0,16.5,178.0,312.25,252.13
2016,2,19,8,30,585.0,73.0,5.1,17.0,231.0,387.33,316.6
2016,2,19,8,45,292.5,71.5,5.25,17.5,150.5,250.11,205.87
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,67.67,51.13
2016,2,19,9,15,12.5,122.5,5.35,18.5,128.5,129.62,102.48
2016,2,19,9,30,25.0,175.0,5.3,19.0,187.0,193.78,154.45
2016,2,19,9,45,229.0,188.5,5.3,19.5,310.5,374.73,303.24
2016,2,19,10,0,433.0,202.0,5.3,20.0,434.0,554.81,445.36
2016,2,19,10,15,639.0,154.5,5.2,20.5,525.5,675.55,538.93
2016,2,19,10,30,845.0,107.0,5.1,21.0,617.0,798.61,627.92
2016,2,19,10,45,854.5,110.5,5.05,21.5,650.5,828.06,645.77
2016,2,19,11,0,864.0,114.0,5.0,22.0,684.0,854.6,661.88
2016,2,19,11,15,872.5,115.5,4.9,22.0,710.0,875.0,674.58
2016,2,19,11,30,881.0,117.0,4.8,22.0,736.0,892.15,685.02
2016,2,19,11,45,881.0,120.5,4.75,22.5,752.5,900.76,688.52
2016,2,19,12,0,881.0,124.0,4.7,23.0,769.0,905.79,689.68
2016,2,19,12,15,883.5,124.5,4.6,23.0,778.0,906.16,688.77
2016,2,19,12,30,886.0,125.0,4.5,23.0,787.0,902.95,685.56
2016,2,19,12,45,884.0,126.0,4.45,23.5,786.5,892.87,676.78
2016,2,19,13,0,882.0,127.0,4.4,24.0,786.0,879.34,666.05
2016,2,19,13,15,879.0,126.5,4.3,24.0,777.5,860.04,652.49
2016,2,19,13,30,876.0,126.0,4.2,24.0,769.0,837.51,636.81
2016,2,19,13,45,869.0,125.0,4.15,24.5,751.0,808.27,615.52
2016,2,19,14,0,862.0,124.0,4.1,25.0,733.0,776.27,592.39
2016,2,19,14,15,853.0,122.5,4.05,24.5,707.5,739.77,568.33
2016,2,19,14,30,844.0,121.0,4.0,24.0,682.0,701.04,541.42
2016,2,19,14,45,830.0,119.0,3.95,24.0,648.5,656.58,508.26
2016,2,19,15,0,816.0,117.0,3.9,24.0,615.0,610.74,473.45
2016,2,19,15,15,798.5,113.5,3.8,24.0,574.5,560.35,434.41
2016,2,19,15,30,781.0,110.0,3.7,24.0,534.0,508.87,393.64
2016,2,19,15,45,756.0,106.0,3.6,24.0,488.0,453.59,349.02
2016,2,19,16,0,731.0,102.0,3.5,24.0,442.0,399.16,303.95
2016,2,19,16,15,697.0,96.5,3.05,23.0,392.0,341.24,255.98
2016,2,19,16,30,663.0,91.0,2.6,22.0,342.0,285.82,208.96
2016,2,19,16,45,613.0,84.0,2.2,21.5,289.0,227.88,159.69
2016,2,19,17,0,563.0,77.0,1.8,21.0,236.0,174.95,115.21
2016,2,19,17,15,489.5,67.0,1.75,20.0,184.0,121.54,73.81
2016,2,19,17,30,416.0,57.0,1.7,19.0,132.0,76.63,43.3
2016,2,19,17,45,299.5,42.0,1.65,18.0,86.5,34.48,23.82
2016,2,19,18,0,183.0,27.0,1.6,17.0,41.0,21.07,9.37
2016,2,19,18,15,91.5,13.5,1.75,17.0,20.5,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,15.5,16.0,25.23,0.0
2016,2,20,7,30,110.0,25.0,3.0,16.0,32.0,71.14,32.8
2016,2,20,7,45,223.5,42.5,3.3,16.5,75.0,140.05,103.79
2016,2,20,8,0,337.0,60.0,3.6,17.0,118.0,215.97,169.23
2016,2,20,8,15,412.5,72.5,3.8,17.5,168.5,280.43,225.3
2016,2,20,8,30,488.0,85.0,4.0,18.0,219.0,351.89,285.87
2016,2,20,8,45,540.0,93.5,4.25,18.5,270.5,414.78,338.1
2016,2,20,9,0,592.0,102.0,4.5,19.0,322.0,479.2,390.26
2016,2,20,9,15,628.5,108.5,4.6,19.5,371.5,534.32,433.45
2016,2,20,9,30,665.0,115.0,4.7,20.0,421.0,590.36,476.24
2016,2,20,9,45,332.5,100.5,4.85,20.5,253.5,356.96,290.32
2016,2,20,10,0,0.0,86.0,5.0,21.0,86.0,83.2,62.38
2016,2,20,10,15,0.0,92.5,5.05,21.5,92.5,89.55,67.38
2016,2,20,10,30,0.0,99.0,5.1,22.0,99.0,95.97,72.23
2016,2,20,10,45,1.0,136.0,5.15,22.5,137.0,133.73,102.09
2016,2,20,11,0,2.0,173.0,5.2,23.0,175.0,171.82,131.77
2016,2,20,11,15,3.5,179.0,5.2,23.0,182.0,178.95,137.16
2016,2,20,11,30,5.0,185.0,5.2,23.0,189.0,186.1,142.63
2016,2,20,11,45,2.5,167.5,5.2,23.5,170.0,166.15,126.49
2016,2,20,12,0,0.0,150.0,5.2,24.0,151.0,146.38,110.59
2016,2,20,12,15,4.0,181.5,5.15,24.0,185.5,181.17,137.86
2016,2,20,12,30,8.0,213.0,5.1,24.0,220.0,215.99,164.89
2016,2,20,12,45,8.5,213.0,5.1,24.5,220.0,216.11,164.59
2016,2,20,13,0,9.0,213.0,5.1,25.0,220.0,216.19,164.36
2016,2,20,13,15,40.5,280.5,5.05,25.0,310.5,314.93,240.82
2016,2,20,13,30,72.0,348.0,5.0,25.0,401.0,407.91,311.22
2016,2,20,13,45,48.5,312.5,4.95,25.0,347.5,350.14,267.22
2016,2,20,14,0,25.0,277.0,4.9,25.0,294.0,289.9,221.3
2016,2,20,14,15,45.5,291.0,4.75,25.0,321.5,321.08,245.78
2016,2,20,14,30,66.0,305.0,4.6,25.0,349.0,346.36,265.42
2016,2,20,14,45,66.5,290.0,4.5,25.0,332.5,327.97,251.69
2016,2,20,15,0,67.0,275.0,4.4,25.0,316.0,309.49,237.92
2016,2,20,15,15,46.0,243.0,4.15,24.5,270.5,262.34,202.16
2016,2,20,15,30,25.0,211.0,3.9,24.0,225.0,216.5,167.1
2016,2,20,15,45,198.5,196.5,3.7,24.0,290.5,282.26,219.08
2016,2,20,16,0,372.0,182.0,3.5,24.0,356.0,328.4,252.61
2016,2,20,16,15,348.0,166.5,3.05,23.5,315.0,283.42,215.92
2016,2,20,16,30,324.0,151.0,2.6,23.0,274.0,240.51,180.69
2016,2,20,16,45,307.0,130.0,2.2,22.5,233.0,196.57,144.23
2016,2,20,17,0,290.0,109.0,1.8,22.0,192.0,154.4,109.19
2016,2,20,17,15,324.0,85.5,1.9,21.5,160.0,117.26,76.97
2016,2,20,17,30,358.0,62.0,2.0,21.0,128.0,76.93,45.05
2016,2,20,17,45,254.0,45.5,2.1,20.5,84.5,37.53,26.17
2016,2,20,18,0,150.0,29.0,2.2,20.0,41.0,22.67,10.86
2016,2,20,18,15,75.0,14.5,2.55,20.0,20.5,14.25,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.0,2.6,16.0,1.0,0.98,0.0
2016,2,21,7,30,0.0,2.0,2.8,16.0,2.0,1.93,0.0
2016,2,21,7,45,0.0,4.5,3.05,16.5,4.5,4.33,0.0
2016,2,21,8,0,0.0,7.0,3.3,17.0,7.0,6.74,0.0
2016,2,21,8,15,0.0,10.0,3.3,17.0,10.0,9.64,2.51
2016,2,21,8,30,0.0,13.0,3.3,17.0,13.0,12.54,5.0
2016,2,21,8,45,0.0,16.5,3.3,17.5,16.5,15.92,7.84
2016,2,21,9,0,0.0,20.0,3.3,18.0,20.0,19.3,10.64
2016,2,21,9,15,0.0,53.5,3.25,18.0,53.5,51.69,37.73
2016,2,21,9,30,0.0,87.0,3.2,18.0,87.0,84.33,64.63
2016,2,21,9,45,0.0,112.0,3.2,18.5,112.0,109.46,84.83
2016,2,21,10,0,0.0,137.0,3.2,19.0,137.0,134.69,104.82
2016,2,21,10,15,0.0,100.0,3.1,19.0,100.0,97.02,74.01
2016,2,21,10,30,0.0,63.0,3.0,19.0,63.0,60.93,44.48
2016,2,21,10,45,1.5,120.0,2.95,19.0,121.5,118.07,90.78
2016,2,21,11,0,3.0,177.0,2.9,19.0,180.0,176.7,137.35
2016,2,21,11,15,1.5,158.5,2.7,19.0,160.0,156.5,120.91
2016,2,21,11,30,0.0,140.0,2.5,19.0,140.0,136.57,104.85
2016,2,21,11,45,7.5,198.5,2.4,19.5,204.0,201.69,156.16
2016,2,21,12,0,15.0,257.0,2.3,20.0,268.0,267.39,206.54
2016,2,21,12,15,21.5,280.0,2.05,20.0,296.5,296.06,228.04
2016,2,21,12,30,28.0,303.0,1.8,20.0,325.0,332.09,254.88
2016,2,21,12,45,15.0,231.0,1.6,20.5,243.0,239.71,183.72
2016,2,21,13,0,2.0,159.0,1.4,21.0,161.0,156.63,119.03
2016,2,21,13,15,9.5,212.0,1.2,21.0,219.5,215.22,164.77
2016,2,21,13,30,17.0,265.0,1.0,21.0,278.0,273.66,208.94
2016,2,21,13,45,23.5,277.0,0.85,21.0,294.0,289.89,220.82
2016,2,21,14,0,30.0,289.0,0.7,21.0,310.0,309.91,235.57
2016,2,21,14,15,31.0,281.5,0.55,21.0,302.5,301.11,228.7
2016,2,21,14,30,32.0,274.0,0.4,21.0,295.0,292.19,221.91
2016,2,21,14,45,47.5,274.5,0.3,21.0,304.5,300.41,228.33
2016,2,21,15,0,63.0,275.0,0.2,21.0,314.0,307.13,233.4
2016,2,21,15,15,39.0,237.0,0.2,20.5,260.5,252.62,193.05
2016,2,21,15,30,15.0,199.0,0.2,20.0,207.0,199.85,153.63
2016,2,21,15,45,7.5,157.0,0.2,20.0,161.0,154.89,119.29
2016,2,21,16,0,0.0,115.0,0.2,20.0,115.0,110.95,84.99
2016,2,21,16,15,0.0,101.5,0.2,20.0,101.5,97.88,74.91
2016,2,21,16,30,0.0,88.0,0.2,20.0,88.0,84.84,64.61
2016,2,21,16,45,0.0,74.0,0.25,20.0,74.0,71.38,53.8
2016,2,21,17,0,0.0,60.0,0.3,20.0,60.0,57.98,42.83
2016,2,21,17,15,0.0,46.5,0.3,19.5,46.5,44.92,32.0
2016,2,21,17,30,0.0,33.0,0.3,19.0,33.0,31.86,20.96
2016,2,21,17,45,0.0,21.0,0.35,19.0,21.0,20.26,10.96
2016,2,21,18,0,0.0,9.0,0.4,19.0,9.0,8.67,0.89
2016,2,21,18,15,0.0,4.5,0.4,18.5,4.5,4.42,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
