Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,618.16,479.3
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,559.71,433.72
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,500.96,386.48
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,436.55,333.87
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,375.13,281.91
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,311.69,227.22
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,251.08,174.13
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,189.92,122.06
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,131.45,75.23
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,77.34,39.7
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,33.64,24.14
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,26.48,17.34
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,18.77,7.69
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,36.22,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,113.71,74.32
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,196.36,147.89
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,266.08,210.01
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,345.51,278.71
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,412.65,335.69
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,486.45,395.54
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,550.69,445.81
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,616.63,495.47
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,675.9,537.04
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,735.13,575.5
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,783.0,605.37
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,833.52,636.33
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,878.02,663.08
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,920.23,687.84
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,955.75,709.12
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,988.26,728.3
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,1014.21,742.23
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1036.66,753.94
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1053.0,763.85
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1065.55,771.54
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1071.78,773.87
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1074.06,773.89
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,1070.36,771.81
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,1062.72,767.41
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,1048.79,759.14
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,1031.05,748.56
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,1007.73,733.97
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,980.85,717.15
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,948.82,697.39
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,913.63,675.43
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,872.87,649.21
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,829.45,621.01
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,781.78,589.61
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,732.1,556.45
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,677.81,517.08
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,622.31,475.69
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,563.27,430.45
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,503.99,383.56
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,439.94,331.99
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,378.84,281.01
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,315.03,226.77
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,253.86,173.88
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,192.23,122.32
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,135.8,77.72
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,78.56,39.82
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,33.52,23.83
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,26.36,17.1
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,18.65,7.89
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,35.95,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,112.98,75.79
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,194.29,147.68
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,263.02,209.25
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,341.21,277.51
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,409.32,335.77
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,482.28,395.66
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,544.31,444.83
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,610.01,494.95
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,668.54,537.76
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,727.13,577.47
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,779.23,612.11
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,825.47,641.87
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,869.01,667.96
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,910.36,692.0
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,945.67,712.26
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,978.06,730.26
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,1003.51,743.72
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,1025.53,754.86
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,1042.06,762.36
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,1054.87,767.5
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,1060.87,768.33
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,1063.0,766.84
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,1058.79,762.96
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,1050.73,756.81
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,1037.41,745.99
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,1020.37,733.0
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,997.33,717.79
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,970.82,700.48
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,938.31,679.36
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,902.74,656.3
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,862.6,629.76
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,819.88,601.46
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,772.13,570.48
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,722.48,537.78
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,669.29,499.94
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,614.98,460.31
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,556.29,416.42
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,495.67,369.8
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,434.01,321.55
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,373.57,272.54
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,311.31,220.88
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,251.84,170.58
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,188.77,118.95
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,133.13,75.66
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,79.63,40.9
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,35.15,24.93
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,27.61,17.99
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,19.49,8.74
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,51.95,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,123.4,83.54
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,205.66,155.57
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,275.07,217.38
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,353.63,285.34
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,420.93,342.26
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,490.94,399.03
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,555.07,449.0
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,620.8,498.21
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,678.81,539.41
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,736.65,577.67
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,784.1,608.46
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,834.23,640.66
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,877.5,667.78
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,918.44,693.01
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,953.55,714.04
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,985.68,732.96
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,1011.27,747.79
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,1033.4,760.39
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,1049.46,770.24
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,1061.77,777.8
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,1067.76,780.19
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,1069.85,780.22
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,1065.06,777.13
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,1056.4,771.7
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,1041.98,762.92
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,1023.84,751.88
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,1000.63,736.93
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,973.93,719.72
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,941.26,697.48
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,905.55,673.18
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,865.68,648.28
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,823.2,621.3
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,774.83,588.63
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,724.59,554.3
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,645.49,495.51
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,572.5,440.26
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,540.08,414.94
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,497.21,380.09
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,435.53,329.9
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,375.03,279.15
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,312.5,225.37
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,253.1,173.72
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,190.03,120.95
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,134.44,77.0
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,80.84,41.88
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,36.29,25.92
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,28.41,18.68
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,20.34,9.65
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,26.51,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,82.87,56.81
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,143.79,109.39
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,211.04,167.32
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,282.81,228.59
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,296.24,240.84
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,307.41,249.41
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,354.9,287.09
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,403.06,324.22
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,453.73,363.11
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,506.5,402.9
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,549.96,434.48
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,592.93,465.24
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,743.22,581.82
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,893.05,688.78
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,853.81,659.13
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,794.9,611.21
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,821.97,628.95
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,846.87,644.65
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,854.01,646.97
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,858.57,647.61
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,970.68,731.24
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,1069.18,796.25
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,1068.26,794.42
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,1063.41,790.68
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,1053.84,783.92
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,1040.26,774.61
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,1017.94,759.53
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,991.98,742.09
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,962.09,720.57
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,928.62,696.72
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,887.66,670.16
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,843.9,641.47
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,791.91,605.44
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,739.12,568.48
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,684.6,527.32
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,628.94,484.43
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,570.43,438.47
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,511.09,390.62
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,446.11,337.71
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,384.13,285.65
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,320.8,231.31
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,259.4,177.78
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,196.87,125.18
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,139.32,79.39
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,83.94,42.59
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,33.41,23.66
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,26.01,16.8
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,19.25,9.16
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,21.32,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,82.61,57.4
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,154.35,117.39
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,207.98,164.59
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,266.63,215.13
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,319.51,259.37
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,375.6,304.78
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,424.53,343.16
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,472.89,379.9
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,607.99,484.35
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,754.48,590.36
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,801.55,620.48
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,851.22,652.66
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,895.38,679.22
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,937.42,703.96
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,972.01,724.17
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,1003.5,742.19
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,1027.58,755.55
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1048.01,766.59
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,1063.54,775.7
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,1075.27,782.49
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,1073.94,779.44
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,1068.46,773.97
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,1025.78,745.71
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,978.73,714.02
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,925.93,674.74
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,873.14,635.35
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,877.17,639.52
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,876.93,640.38
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,808.38,592.18
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,741.94,545.35
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,725.02,534.66
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,704.57,521.04
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,665.24,493.99
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,624.03,465.29
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,601.5,451.25
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,569.74,429.5
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,536.46,404.16
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,496.84,372.65
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,435.71,324.34
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,376.13,275.86
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,311.62,222.31
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,252.75,172.59
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,193.03,124.06
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,138.86,82.15
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,87.34,48.48
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,45.34,33.64
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,33.84,23.3
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,22.5,11.78
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,22.34,0.75
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,90.73,63.85
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,171.87,131.93
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,235.99,188.08
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,308.85,250.8
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,374.72,306.11
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,449.17,366.51
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,441.45,359.43
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,414.7,336.06
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,484.45,390.61
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,567.01,453.38
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,579.65,459.85
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,595.33,468.38
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,678.33,530.84
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,758.14,589.68
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,765.49,590.46
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,768.2,588.17
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,692.78,527.68
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,610.34,461.8
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,667.73,504.26
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,733.01,550.97
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,810.12,606.46
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,892.12,663.67
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,808.22,600.85
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,729.64,541.85
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,732.52,542.98
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,733.86,542.64
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,669.74,496.19
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,611.97,454.05
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,610.34,453.92
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,606.92,452.24
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,530.09,397.07
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,456.06,343.24
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,543.75,413.14
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,611.95,466.14
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,605.55,463.05
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,585.34,449.09
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,530.35,406.69
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,475.52,363.36
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,416.72,316.3
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,359.89,269.51
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,301.04,220.41
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,246.23,174.13
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,190.56,128.35
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,140.06,88.84
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,92.05,56.72
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,53.72,41.22
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,38.49,27.46
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,24.09,13.29
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,7.86,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,15.45,0.93
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,51.48,35.54
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,93.05,71.07
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,135.31,107.24
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,182.28,147.15
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,247.03,201.04
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,312.26,254.32
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,310.71,251.74
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,307.9,247.37
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,424.79,340.8
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,554.4,440.92
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,391.4,310.83
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,199.97,154.74
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,220.22,170.28
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,240.59,185.47
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,320.22,246.79
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,394.14,302.55
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,223.37,171.1
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,56.19,39.17
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,138.27,104.09
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,221.28,168.38
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,518.96,397.16
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,797.5,596.79
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,751.49,560.67
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,698.88,521.56
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,647.34,482.95
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,596.41,444.58
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,620.98,463.55
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,643.23,480.44
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,641.23,480.01
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,639.37,479.72
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,534.64,403.57
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,437.02,331.18
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,578.34,444.99
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,686.34,529.19
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,551.36,424.81
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,440.25,337.86
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,390.5,300.52
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,343.4,264.56
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,363.61,279.43
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,359.08,270.97
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,301.29,221.73
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,246.44,174.61
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,191.41,128.95
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,141.58,89.76
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,92.94,56.57
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,52.59,39.92
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,38.42,27.17
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.7,14.61
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,17.22,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,44.77,16.05
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,108.97,77.8
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,178.69,137.04
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,242.47,192.5
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,315.2,254.82
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,198.48,161.34
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,44.43,31.53
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,73.49,55.44
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,103.27,79.49
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,102.56,78.43
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,101.94,77.48
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,221.63,173.36
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,342.51,267.08
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,259.7,200.76
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,172.9,131.42
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,194.16,147.86
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,215.5,164.17
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,181.7,137.4
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,148.13,110.88
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,205.48,155.22
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,263.07,199.11
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,265.34,200.66
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,267.55,202.27
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,282.59,213.83
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,297.48,225.26
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,357.21,270.08
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,411.36,310.03
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,301.08,227.67
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,190.81,143.83
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,162.57,122.19
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,134.63,100.53
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,154.92,116.58
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,174.93,132.37
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,201.32,152.81
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,227.23,172.8
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,231.78,176.65
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,235.95,180.27
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,264.27,202.88
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,289.34,222.57
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,244.8,188.66
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,202.78,156.54
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,234.89,177.43
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,242.44,174.64
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,190.16,132.02
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,143.74,95.98
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,101.83,67.71
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,66.18,51.42
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,46.22,33.69
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,28.75,17.13
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,15.17,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,36.69,14.73
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,94.44,67.16
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,155.58,118.59
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,215.59,169.64
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,289.26,231.21
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,181.55,145.27
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,53.14,38.29
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,293.26,236.75
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,545.05,433.74
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,473.25,373.19
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,381.24,296.67
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,355.0,274.46
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,333.13,255.27
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,486.88,372.83
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,648.75,490.8
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,785.67,590.84
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,923.82,683.67
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,953.8,699.0
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,981.3,713.17
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,997.23,719.22
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,1009.86,723.06
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,1019.68,724.97
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,1020.3,720.96
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,1017.32,717.26
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,1010.83,711.48
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,1000.21,701.82
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,986.03,690.09
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,964.4,675.9
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,939.57,659.87
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,910.37,641.8
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,878.05,621.79
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,720.35,516.72
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,576.68,413.64
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,471.17,341.1
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,373.0,271.47
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,505.08,373.03
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,599.93,441.61
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,544.42,399.86
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,488.36,357.71
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,428.57,311.94
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,370.11,265.67
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,310.34,216.78
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,250.43,167.15
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,191.3,119.68
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,137.29,78.26
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,85.4,44.29
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,41.7,29.87
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,30.38,19.94
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,22.46,12.08
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,22.23,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,61.96,31.46
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,120.67,87.78
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,188.42,146.33
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,251.32,201.56
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,322.48,262.72
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,208.73,171.23
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,55.08,40.87
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,64.28,48.4
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,73.5,55.74
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,138.15,108.55
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,204.51,161.43
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,188.83,147.87
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,173.23,134.61
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,157.25,121.28
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,141.4,108.15
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,142.8,109.06
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,144.23,110.01
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,160.95,122.86
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,177.73,135.62
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,224.82,172.04
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,272.01,208.03
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,280.76,214.03
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,289.41,220.05
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,260.28,197.89
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,231.33,175.83
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,178.59,134.9
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,126.3,94.0
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,324.16,247.15
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,517.66,389.99
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,404.57,306.1
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,292.74,222.16
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,329.98,251.03
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,364.08,277.04
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,274.06,208.72
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,186.49,141.39
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,201.33,153.65
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,215.66,165.42
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,158.76,121.28
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,102.42,76.97
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,131.02,100.33
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,158.5,122.79
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,91.25,69.06
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,22.2,12.74
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,18.81,10.03
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,15.43,7.26
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,49.94,31.29
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,65.0,50.91
