Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,45.89,33.78
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,28.88,17.76
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,17.2,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,24.05,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,67.14,36.78
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,126.4,91.89
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,196.39,152.02
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,122.24,96.48
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,21.22,12.48
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,16.88,8.75
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,12.54,5.0
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,41.05,28.96
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,69.62,52.52
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,81.75,62.17
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,93.98,71.79
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,75.96,56.86
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,58.05,42.09
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,75.99,56.46
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,94.0,70.7
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,105.81,79.99
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,117.63,89.25
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,150.07,114.73
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,182.67,139.99
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,137.31,104.12
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,92.23,68.31
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,230.06,176.27
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,369.17,280.79
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,320.74,243.44
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,272.72,206.86
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,285.51,216.24
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,298.13,225.29
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,293.98,222.14
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,289.79,219.04
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,288.88,218.47
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,287.87,217.85
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,293.82,222.52
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,299.51,226.99
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,444.65,339.31
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,572.05,433.26
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,516.13,391.41
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,463.41,352.55
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,380.6,290.6
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,307.59,235.52
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,354.67,271.08
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,369.82,276.24
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,309.67,224.87
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,249.88,173.52
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,191.99,124.75
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,139.09,82.42
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,87.5,47.37
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,44.34,27.95
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,31.96,21.97
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,24.13,14.16
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.08,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,32.51,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,91.16,53.19
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,155.45,113.44
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,233.03,180.61
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,171.67,137.31
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,68.16,52.28
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,89.19,69.84
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,110.19,86.93
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,134.7,106.4
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,159.33,125.55
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,157.7,123.22
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,156.16,121.04
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,175.92,136.16
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,195.89,151.23
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,252.72,194.86
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,310.22,238.01
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,384.86,293.97
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,452.18,343.35
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,494.31,373.0
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,536.52,402.35
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,696.35,519.18
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,848.08,624.61
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,958.9,703.35
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,1056.35,763.75
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,1052.1,759.87
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,1044.13,754.72
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,1029.54,745.47
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,1011.39,734.08
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,988.38,719.63
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,962.04,703.07
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,929.77,681.29
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,894.56,657.59
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,854.56,631.58
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,812.13,603.8
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,765.56,573.24
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,717.17,541.05
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,664.96,504.41
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,611.74,465.88
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,552.57,420.94
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,494.69,375.54
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,434.54,327.67
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,375.65,279.15
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,314.71,227.9
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,256.61,178.05
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,194.98,126.4
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,140.77,82.97
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,88.77,47.5
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,45.07,27.99
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,31.83,21.86
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,24.0,14.14
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,11.98,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,27.4,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,76.57,46.89
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,135.55,99.72
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,206.69,160.15
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,162.93,129.63
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,91.15,71.24
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,110.03,86.77
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,128.9,101.78
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,199.76,159.22
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,270.0,214.5
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,309.81,243.84
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,350.33,273.11
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,418.01,323.23
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,480.25,368.1
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,687.97,525.19
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,899.95,669.82
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,932.94,687.23
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,957.62,701.01
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,983.66,716.32
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,1006.7,729.66
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,1021.23,739.06
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,1032.26,746.42
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,1035.36,747.41
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,1034.81,746.24
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,1030.09,744.0
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,1021.82,739.61
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,1008.11,730.35
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,991.0,719.0
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,968.24,705.41
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,942.34,689.75
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,910.7,668.88
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,876.31,646.1
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,837.3,621.05
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,796.04,594.26
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,750.23,564.02
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,702.55,531.39
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,650.27,494.38
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,597.25,455.73
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,540.74,412.53
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,484.7,368.43
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,426.06,321.64
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,366.56,272.81
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,306.96,222.45
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,250.68,174.26
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,193.6,126.93
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,141.71,85.84
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,92.16,52.1
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,51.18,32.94
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,35.99,25.23
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,26.19,15.88
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,13.28,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,21.21,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,55.85,34.25
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,111.34,81.95
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,176.19,136.89
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,114.84,90.01
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,35.72,24.5
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,41.04,28.88
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,46.37,33.15
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,70.58,52.95
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,95.13,72.7
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,101.48,77.42
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,107.85,82.13
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,124.69,95.17
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,141.54,108.07
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,136.96,103.95
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,132.45,99.96
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,135.35,101.86
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,138.29,103.79
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,122.06,90.75
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,105.89,77.82
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,125.53,93.12
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,145.19,108.34
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,171.75,128.64
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,198.27,148.73
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,355.49,268.17
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,508.73,380.96
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,384.76,289.27
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,259.87,195.37
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,276.82,208.43
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,293.55,221.12
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,357.87,269.86
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,417.93,314.86
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,330.79,250.31
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,245.02,185.74
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,281.29,214.04
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,315.7,240.65
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,230.47,175.95
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,146.19,110.75
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,189.62,145.38
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,230.87,177.97
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,234.29,181.27
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,236.26,183.07
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,196.65,152.09
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,159.67,123.22
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,134.12,103.26
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,112.27,86.13
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,96.53,68.49
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,62.64,43.47
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,47.05,34.77
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,32.01,20.74
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,16.43,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.44,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.74,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,17.36,8.6
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,27.99,17.66
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,40.56,28.31
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,53.14,38.83
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,67.19,50.3
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,81.48,61.76
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,44.44,31.11
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,7.72,0.73
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,221.11,176.02
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,446.3,350.99
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,481.44,375.32
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,514.75,398.56
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,545.84,420.15
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,576.7,441.36
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,603.35,460.2
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,629.77,478.79
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,465.08,354.77
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,284.22,215.43
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,410.97,311.56
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,531.76,400.05
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,536.96,403.16
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,541.77,406.46
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,557.36,417.37
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,572.29,427.75
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,611.98,456.97
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,644.2,480.6
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,431.03,325.64
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,217.83,164.25
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,140.12,104.74
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,63.0,44.34
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,187.62,142.39
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,310.55,236.96
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,189.76,144.39
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,69.72,50.17
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,96.81,72.06
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,123.63,93.73
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,99.62,74.82
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.47,55.65
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,53.17,37.86
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,30.91,19.83
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,24.14,14.34
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,17.37,8.79
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,14.47,6.45
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,11.57,4.07
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,9.16,2.04
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,4.33,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,3.44,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,13.5,5.58
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,20.26,11.44
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,28.47,18.5
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,36.69,25.47
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,23.16,13.94
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,9.65,2.47
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,58.96,43.54
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,109.13,84.34
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,127.01,98.24
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,144.89,112.0
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,252.98,197.88
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,360.08,280.35
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,382.05,295.45
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,403.78,310.51
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,398.46,305.39
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,392.61,300.01
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,440.79,335.0
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,489.07,369.23
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,462.62,348.89
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,435.9,328.65
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,409.28,308.89
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,375.96,284.13
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,375.77,283.97
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,375.46,283.64
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,464.77,350.2
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,546.65,409.72
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,541.06,405.45
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,535.01,401.33
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,519.38,390.57
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,503.26,379.47
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,518.52,391.49
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,529.37,400.06
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,326.19,249.58
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,129.57,97.45
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,172.37,131.86
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,214.09,164.92
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,225.41,174.05
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,235.54,182.27
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,146.8,112.98
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,58.0,41.98
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,84.55,63.91
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,109.72,84.61
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,93.07,71.43
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,76.5,58.13
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,60.49,44.9
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,44.44,31.41
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,30.41,20.69
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,16.4,8.06
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,31.16,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,71.73,47.2
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,126.49,93.94
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,195.3,152.18
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,139.23,110.05
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,62.88,47.24
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,79.24,60.69
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,95.59,73.81
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,183.72,145.74
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,273.18,216.68
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,274.52,215.91
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,274.37,214.17
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,226.61,175.79
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,185.8,142.84
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,237.25,182.35
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,289.22,221.21
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,270.23,206.14
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,251.28,191.37
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,231.78,175.94
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,212.38,160.63
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,212.85,160.87
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,213.29,161.08
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,267.2,201.36
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,321.07,240.71
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,334.98,250.62
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,348.69,260.53
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,353.81,264.25
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,358.75,267.91
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,398.82,297.36
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,433.75,322.73
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,554.07,412.3
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,664.7,491.69
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,400.33,302.72
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,146.72,109.81
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,160.61,121.29
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,174.27,132.09
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,189.53,144.16
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,204.4,155.95
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,230.17,176.31
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,251.45,193.03
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,273.82,210.71
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,288.18,220.87
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,204.97,157.09
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,138.34,106.91
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,117.81,91.07
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,97.74,75.25
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,88.78,62.2
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,65.48,44.95
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,45.77,33.78
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,33.59,22.37
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,17.27,0.03
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,11.58,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,23.17,12.8
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,47.52,33.78
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,71.88,54.46
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,99.84,77.82
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,132.93,105.08
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,84.8,65.27
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,42.5,29.89
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,297.62,240.46
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,567.23,444.5
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,626.43,484.54
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,684.11,524.55
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,732.6,557.25
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,780.47,588.45
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,823.69,615.1
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,865.79,640.7
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,899.15,660.93
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,930.2,679.62
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,950.34,689.92
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,971.64,701.08
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,985.98,709.19
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,997.2,715.5
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,1012.04,722.83
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,1017.79,724.49
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,1012.93,720.41
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,1004.68,714.47
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,990.66,705.88
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,973.44,695.44
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,950.71,682.19
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,925.01,667.11
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,894.2,648.18
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,860.76,627.52
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,823.46,604.2
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,782.04,577.96
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,675.48,503.15
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,584.12,435.65
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,514.79,386.67
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,452.23,341.41
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,478.25,363.7
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,479.1,363.85
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,421.92,318.39
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,363.84,271.22
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,305.45,222.31
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,250.2,175.22
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,194.83,128.96
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,144.44,88.61
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,95.24,54.35
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,54.24,33.86
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,37.25,26.51
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,28.36,18.1
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,14.34,0.15
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.89,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.86,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,5.3,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,30.9,20.08
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,55.1,39.89
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,43.01,29.75
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,30.93,19.72
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,34.32,22.36
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,37.72,24.98
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,201.85,154.53
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,371.1,279.27
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,558.06,415.22
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,751.97,546.62
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,871.88,626.15
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,984.25,693.21
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,998.05,699.21
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,1008.58,704.81
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,1012.76,706.73
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,1020.16,710.8
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,1015.76,708.95
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,1007.93,705.28
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,994.28,697.82
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,977.34,688.37
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,954.87,678.06
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,929.37,665.68
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,897.55,647.73
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,863.23,627.89
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,825.12,604.65
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,785.76,580.29
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,740.17,551.79
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,693.08,520.77
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,641.84,484.39
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,590.0,446.6
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,534.78,405.29
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,479.81,362.89
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,381.45,288.28
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,310.23,234.89
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,253.76,191.45
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,207.16,155.8
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,171.03,127.24
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,136.4,99.96
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,103.04,74.73
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,72.49,52.95
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,51.64,38.85
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,33.14,22.14
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,17.13,2.36
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,54.95,6.77
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,129.88,88.18
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,193.17,143.9
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,268.4,209.18
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,334.06,266.57
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,404.47,325.93
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,468.66,378.38
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,535.67,430.94
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,596.7,476.07
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,658.62,520.0
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,713.41,555.48
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,763.63,586.73
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,811.89,618.25
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,858.56,648.25
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,899.1,672.87
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,937.13,695.59
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,969.46,715.29
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,998.8,733.02
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,1022.12,745.88
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,1042.0,756.58
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,1055.78,764.96
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,1065.89,771.16
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,1069.73,772.02
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,1069.82,770.67
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,1065.15,767.49
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,1056.74,762.1
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,1041.23,752.77
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,1022.17,741.28
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,998.24,725.85
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,971.0,708.35
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,938.82,688.03
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,903.72,665.73
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,863.27,639.39
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,820.41,611.28
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,773.25,580.01
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,724.4,547.27
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,671.4,510.22
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,617.41,471.02
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,560.33,427.46
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,500.97,380.98
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,440.87,332.95
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,381.91,284.28
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,321.05,232.54
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,262.77,182.21
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,204.48,132.96
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,147.94,87.2
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,94.94,50.04
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,49.23,27.57
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,31.71,21.84
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,25.81,16.15
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,12.67,1.0
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
