Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,54.78,12.68
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,127.39,86.84
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,190.59,141.12
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,265.81,204.53
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,331.52,259.68
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,403.46,317.3
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,467.23,366.47
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,532.49,414.51
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,592.7,460.04
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,653.8,505.05
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,708.37,541.74
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,762.32,577.08
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,805.97,605.02
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,852.05,634.41
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,891.47,657.8
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,928.42,679.4
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,960.69,698.51
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,990.05,715.72
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,1011.99,726.83
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,1030.51,735.87
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,1044.47,743.59
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,1054.83,749.24
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,1059.02,749.77
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,1059.53,748.23
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,1053.87,744.54
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,1044.58,738.82
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,1028.83,729.99
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,1009.67,719.13
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,986.66,705.88
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,960.43,690.57
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,928.45,672.07
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,893.67,651.52
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,854.49,627.77
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,812.94,602.06
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,766.54,572.95
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,718.44,541.96
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,666.16,505.69
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,611.61,466.59
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,554.55,423.43
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,497.66,379.0
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,438.13,331.55
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,379.89,283.62
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,319.9,232.85
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,260.29,181.83
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,202.75,133.56
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,149.95,90.96
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,98.77,55.07
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,55.8,33.55
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,37.05,26.51
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,29.53,19.33
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,14.65,2.71
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,15.93,2.02
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,32.49,20.87
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,60.1,44.47
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,91.45,71.15
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,123.8,98.35
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,157.75,126.44
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,187.44,150.41
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,217.28,173.96
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,206.53,164.08
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,188.58,148.35
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,229.55,180.38
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,278.45,217.92
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,199.61,155.23
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,128.51,98.11
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,134.35,102.42
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,140.23,106.64
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,147.05,111.87
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,153.94,117.14
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,156.45,118.72
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,158.95,120.32
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,272.42,207.8
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,394.35,298.85
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,322.33,244.09
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,258.45,195.52
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,271.48,205.45
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,284.36,215.08
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,231.35,174.9
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,178.74,134.7
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,262.51,198.88
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,345.65,261.08
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,333.35,251.31
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,321.1,241.92
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,565.21,433.35
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,773.97,585.94
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,728.07,552.97
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,681.5,519.46
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,548.59,418.58
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,441.49,335.56
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,421.14,321.32
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,394.75,301.49
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,296.15,226.97
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,211.77,163.13
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,248.66,187.03
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,254.94,181.5
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,201.61,137.06
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,153.13,98.35
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,105.34,64.28
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,64.28,41.57
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,43.75,32.17
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,33.04,22.23
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,16.65,4.45
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,49.84,18.56
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,111.2,76.74
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,169.68,126.29
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,239.17,185.19
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,195.71,154.68
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,120.94,94.29
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,192.67,152.67
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,272.34,216.13
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,241.43,189.95
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,205.77,159.81
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,320.61,250.3
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,443.7,343.89
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,623.06,482.34
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,808.66,616.15
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,739.32,560.21
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,645.04,484.41
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,793.66,597.12
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,944.84,701.76
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,966.71,712.97
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,985.5,723.05
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,998.54,730.81
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,1008.33,736.58
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,1012.75,737.5
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,1020.54,740.77
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,1015.52,736.64
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,1007.08,730.51
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,824.13,604.78
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,632.76,461.79
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,792.98,585.59
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,924.9,678.34
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,893.67,655.53
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,859.97,632.24
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,821.2,606.75
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,781.14,580.26
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,735.23,549.53
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,688.29,516.71
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,637.9,481.01
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,586.97,443.98
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,532.09,402.29
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,475.96,358.68
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,419.13,313.94
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,363.97,269.25
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,307.26,222.13
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,253.88,177.18
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,199.79,132.75
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,150.74,93.97
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,103.21,60.96
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,63.23,39.71
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,42.47,30.53
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,32.14,21.11
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,16.2,4.54
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,45.24,18.77
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,104.87,73.21
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,160.93,120.78
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,225.94,175.93
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,204.48,162.09
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,161.42,127.57
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,255.2,204.02
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,362.32,289.44
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,420.65,334.39
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,481.83,380.74
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,589.86,463.92
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,706.07,550.9
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,752.96,583.84
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,798.95,615.59
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,838.96,641.58
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,877.17,666.13
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,908.44,686.75
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,933.39,703.04
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,954.06,715.33
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,971.69,725.6
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,985.13,733.94
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,995.47,740.3
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,999.16,741.12
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,999.66,739.94
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,877.95,651.41
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,748.74,552.52
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,591.99,439.81
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,439.25,326.59
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,567.39,423.07
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,685.59,509.16
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,692.82,514.34
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,694.54,516.06
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,585.56,437.23
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,484.78,362.97
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,585.56,443.91
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,662.85,504.52
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,574.89,436.96
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,499.85,379.14
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,484.9,368.51
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,461.61,350.22
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,381.32,288.71
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,311.93,235.85
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,242.18,182.75
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,184.59,139.93
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,181.99,134.12
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,166.08,116.74
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,122.57,85.33
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,85.32,61.08
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,61.13,46.54
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,39.41,27.31
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,20.54,7.87
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,54.41,25.96
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,119.21,84.38
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,183.94,139.3
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,264.26,207.97
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,330.51,264.88
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,403.3,325.39
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,472.41,381.2
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,546.41,438.83
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,606.46,483.8
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,669.45,529.36
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,727.92,567.7
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,786.62,604.54
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,836.19,633.97
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,879.67,658.56
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,921.29,681.82
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,960.64,703.15
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,992.95,721.01
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,1022.22,736.83
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,1045.28,748.66
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,1064.9,758.38
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,1078.49,765.32
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,1088.37,770.1
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,1092.43,770.51
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,1092.72,768.78
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,1086.76,764.91
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,1077.04,758.91
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,1061.18,749.26
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,1041.74,737.53
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,1017.42,722.82
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,989.76,706.06
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,956.69,685.86
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,920.71,663.72
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,879.8,637.38
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,836.45,609.34
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,788.3,578.33
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,738.44,545.87
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,685.21,509.23
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,630.92,470.41
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,573.04,427.04
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,513.01,381.06
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,452.42,333.6
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,392.96,285.59
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,331.68,235.21
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,273.26,186.29
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,210.98,135.12
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,155.75,91.22
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,102.75,54.42
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,57.58,31.79
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,35.58,24.63
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,28.94,18.49
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,14.06,3.91
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,56.93,28.89
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,125.13,88.29
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,185.89,139.86
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,259.68,202.28
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,323.11,256.41
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,392.58,314.0
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,455.54,365.07
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,521.97,417.34
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,580.66,461.91
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,640.47,506.05
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,692.46,542.74
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,746.34,579.06
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,793.64,609.68
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,839.57,638.88
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,879.36,663.63
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,916.97,686.67
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,942.41,702.4
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,970.36,719.9
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,991.6,731.75
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,1009.57,741.49
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,1022.13,748.63
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,1031.31,753.67
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,1032.04,752.14
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,1029.25,748.5
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,1022.59,743.67
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,1012.6,736.83
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,998.73,727.87
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,976.63,713.61
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,952.34,697.71
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,925.28,680.02
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,886.84,654.7
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,847.32,628.6
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,692.62,516.26
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,553.69,411.0
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,391.29,293.46
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,237.26,177.78
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,288.03,217.55
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,335.84,254.32
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,259.0,196.47
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,186.94,141.63
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,228.08,174.2
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,263.64,201.43
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,203.82,155.61
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,152.54,116.7
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,129.68,99.32
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,107.77,82.44
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,104.78,77.54
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,91.22,66.53
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,62.29,47.57
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,38.04,26.27
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,20.62,8.84
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,4.68,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,40.93,20.85
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,85.5,60.12
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,135.75,102.11
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,191.58,148.78
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,160.19,125.52
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,113.6,87.59
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,187.57,147.4
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,269.53,212.42
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,331.2,260.89
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,396.89,311.85
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,403.62,314.56
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,406.27,314.05
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,271.1,209.22
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,138.4,103.94
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,212.61,161.42
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,287.87,218.24
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,580.57,444.57
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,870.49,655.02
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,900.56,673.58
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,928.81,692.12
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,558.85,425.73
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,165.87,122.83
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,189.97,141.33
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,214.0,159.18
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,291.64,217.29
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,369.1,274.22
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,454.3,336.84
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,532.86,393.63
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,443.3,328.48
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,353.21,262.38
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,510.38,380.78
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,654.91,485.56
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,613.64,455.09
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,574.35,426.7
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,512.21,381.48
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,453.47,338.52
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,500.31,376.95
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,530.42,401.24
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,484.83,365.58
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,444.76,334.52
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,384.17,288.95
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,323.17,242.01
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,285.28,210.95
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,241.01,173.85
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,200.66,144.21
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,170.68,124.4
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,128.56,93.16
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,90.82,66.27
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,61.68,46.87
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,38.37,26.47
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,20.84,9.31
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,10.43,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,64.04,37.06
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,121.89,88.37
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,182.41,140.37
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,254.2,202.23
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,317.02,256.53
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,388.67,316.59
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,453.26,368.85
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,521.9,422.54
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,581.01,467.81
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,641.41,512.72
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,697.23,552.08
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,751.17,587.53
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,798.5,617.88
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,844.5,646.67
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,761.94,581.55
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,653.15,493.8
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,819.73,618.52
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,980.02,725.06
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,1004.4,736.25
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,1025.74,746.41
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,1038.95,752.26
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,1048.72,755.87
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,1053.94,755.61
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,1055.64,753.18
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,1050.29,748.48
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,1041.42,741.74
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,1027.12,730.29
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,1009.41,716.91
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,986.06,702.73
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,959.58,686.64
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,928.69,667.72
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,894.94,646.92
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,855.64,622.38
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,814.05,596.15
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,768.59,567.06
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,721.31,536.39
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,670.0,501.02
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,616.23,462.92
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,560.47,421.33
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,504.44,378.29
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,445.58,331.7
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,387.91,284.71
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,328.84,235.71
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,272.02,187.63
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,211.49,137.47
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,157.96,94.43
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,105.33,56.99
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,59.53,32.62
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,36.07,25.38
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,30.42,20.11
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,19.37,8.7
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,9.83,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,15.03,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,70.68,41.54
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,131.26,94.15
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,189.28,144.37
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,258.93,204.41
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,185.8,149.01
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,83.92,64.7
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,100.25,77.94
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,116.57,90.86
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,103.61,79.76
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,91.04,69.09
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,212.39,166.86
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,336.12,263.04
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,285.37,222.17
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,227.91,176.2
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,223.0,171.73
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,218.11,167.24
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,286.79,220.05
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,363.96,278.18
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,338.96,258.18
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,321.85,244.42
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,511.42,387.78
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,687.31,515.01
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,637.51,476.2
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,580.79,433.37
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,551.34,411.84
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,521.89,390.13
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,524.56,392.43
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,526.76,394.32
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,529.25,397.42
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,531.07,400.07
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,595.47,449.87
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,652.93,493.75
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,724.69,553.42
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,775.8,596.44
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,636.07,489.05
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,517.15,395.44
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,558.99,432.54
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,579.97,451.7
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,487.22,378.69
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,412.04,319.32
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,396.39,306.15
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,368.18,280.65
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,313.75,234.82
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,262.8,191.53
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,210.63,148.32
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,163.54,110.59
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,117.73,77.27
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,79.11,53.84
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,56.73,43.67
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,42.06,30.31
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,24.52,12.98
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,16.79,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,71.57,43.35
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,130.12,94.69
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,186.95,144.98
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,255.08,205.25
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,153.57,125.07
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,23.16,14.23
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,74.48,57.91
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,127.78,102.46
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,234.96,192.34
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,351.71,287.89
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,240.49,195.32
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,129.6,101.95
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,120.58,94.33
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,111.67,86.78
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,142.01,111.42
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,172.55,135.98
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,133.71,104.19
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,95.09,72.55
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,177.12,138.84
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,259.91,204.15
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,265.8,208.56
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,271.66,213.09
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,275.44,215.98
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,279.13,218.84
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,287.65,225.44
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,296.02,231.94
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,294.45,230.25
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,292.84,228.58
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,352.68,275.23
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,408.52,318.2
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,306.92,239.34
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,206.05,160.1
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,194.62,151.28
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,183.3,142.43
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,192.29,149.5
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,201.13,156.42
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,162.15,125.64
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,123.61,94.99
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,174.09,135.92
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,222.5,174.78
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,227.91,179.71
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,232.86,184.07
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,209.7,165.51
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,186.07,146.33
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,157.93,123.84
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,130.8,102.05
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,104.51,80.88
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,79.7,61.01
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,53.74,41.8
