Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,34.96,24.76
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,21.66,11.36
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,9.83,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,25.28,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,86.63,53.98
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,153.93,112.45
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,217.62,168.72
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,291.99,233.97
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,356.22,290.28
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,425.78,349.27
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,489.26,400.97
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,554.36,452.15
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,613.07,497.23
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,672.42,541.17
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,726.17,578.13
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,779.32,613.97
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,822.52,641.79
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,867.98,670.86
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,907.45,695.3
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,944.49,717.81
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,975.5,735.66
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,1003.56,751.39
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,1026.1,763.74
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,1045.26,773.88
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,1058.39,781.62
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,1067.94,787.17
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,1071.81,787.63
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,1072.0,785.87
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,1066.03,781.38
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,1056.44,774.71
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,1041.34,763.51
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,1022.78,750.23
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,998.96,735.05
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,971.94,717.8
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,940.01,697.27
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,905.21,674.77
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,865.18,648.31
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,822.81,620.1
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,776.82,589.41
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,729.07,557.15
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,677.24,519.58
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,624.37,479.86
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,568.86,437.27
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,510.74,391.52
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,451.35,343.89
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,392.99,295.55
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,333.18,244.43
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,275.76,194.45
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,217.29,144.67
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,160.13,97.51
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,107.3,58.7
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,61.41,33.38
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,35.24,25.28
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,30.0,20.31
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,19.96,10.15
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,11.8,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,25.09,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,85.11,53.29
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,152.74,111.06
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,215.23,165.57
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,287.81,228.29
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,351.94,283.06
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,421.52,340.27
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,484.88,390.54
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,551.13,441.06
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,608.54,484.32
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,668.24,527.98
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,722.48,563.74
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,776.22,598.27
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,823.71,628.64
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,865.14,654.42
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,904.42,678.46
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,941.4,700.71
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,973.02,720.27
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,1001.75,737.9
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,1024.94,750.43
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,1044.83,760.84
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,1058.31,768.65
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,1068.23,774.34
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,1073.0,775.34
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,1074.14,774.18
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,1068.63,770.46
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,1059.52,764.61
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,1044.89,753.87
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,1026.81,741.07
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,1003.45,726.44
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,976.87,709.77
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,945.36,689.88
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,910.95,668.02
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,871.68,642.81
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,829.99,615.8
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,783.49,585.24
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,735.27,553.18
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,683.0,516.82
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,629.73,478.31
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,573.88,435.85
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,515.5,390.37
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,456.09,343.19
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,397.71,295.36
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,338.06,244.97
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,280.58,195.54
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,218.95,144.02
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,164.11,99.31
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,110.96,60.5
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,64.3,34.68
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,36.9,26.38
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,31.76,21.56
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,21.28,11.19
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,12.78,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,7.37,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,41.91,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,101.92,63.65
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,173.19,123.86
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,236.58,179.04
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,309.15,241.08
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,373.13,295.24
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,440.7,350.2
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,502.34,397.9
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,565.93,444.99
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,624.49,487.36
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,683.45,527.91
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,735.29,560.3
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,782.13,588.53
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,827.76,616.12
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,871.62,642.03
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,909.31,664.06
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,944.31,684.2
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,973.81,700.26
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,1000.3,714.25
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,1021.3,723.97
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,1038.86,731.56
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,1050.33,737.69
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,1058.24,741.82
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,998.86,704.1
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,923.56,648.95
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,991.27,700.41
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,1044.79,733.33
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,1029.39,723.98
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,1010.63,713.37
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,986.68,699.55
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,959.61,683.74
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,862.04,622.1
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,768.87,555.29
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,736.12,535.19
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,701.78,513.15
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,637.9,468.8
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,579.17,427.46
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,580.83,431.61
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,570.58,425.91
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,513.03,383.8
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,457.36,342.28
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,382.85,286.35
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,323.21,241.59
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,274.65,204.06
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,229.54,168.91
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,190.71,138.5
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,153.44,109.43
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,116.85,81.65
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,82.3,57.56
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,57.05,43.36
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,40.58,28.84
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,27.21,15.87
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,11.8,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,7.37,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,38.26,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,97.2,61.75
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,165.9,119.84
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,227.24,173.3
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,297.42,233.44
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,361.72,287.88
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,431.11,344.38
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,492.76,392.3
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,555.37,438.99
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,613.56,482.74
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,672.39,525.68
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,725.82,561.08
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,778.74,595.46
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,821.91,621.55
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,867.41,648.72
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,906.79,671.58
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,943.86,692.6
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,974.66,710.63
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,1002.53,726.72
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,1025.3,738.05
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,1044.78,747.27
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,1057.32,753.04
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,1066.28,756.67
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,1072.06,757.57
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,1074.2,756.35
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,1068.7,752.09
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,1059.55,745.78
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,1044.35,736.58
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,1025.66,725.36
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,1001.69,710.93
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,974.48,694.52
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,942.43,674.25
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,907.53,652.11
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,867.7,627.9
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,825.48,601.84
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,779.16,573.05
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,731.22,542.63
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,679.7,508.61
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,627.13,471.87
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,570.91,430.22
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,512.37,385.52
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,453.35,339.42
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,395.3,292.45
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,335.69,242.53
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,278.56,193.74
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,220.44,145.04
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,163.47,98.63
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,111.07,60.2
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,64.94,34.33
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,35.76,25.3
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,30.54,20.47
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,21.04,11.23
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,13.76,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,10.85,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,27.44,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,81.55,53.12
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,140.24,102.98
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,198.73,153.43
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,266.77,211.78
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,264.34,213.12
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,247.36,200.05
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,311.44,251.57
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,375.04,301.33
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,480.15,385.01
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,596.89,475.53
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,666.62,526.5
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,739.72,577.96
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,782.52,605.67
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,826.32,633.83
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,864.05,657.66
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,899.51,679.73
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,929.83,698.78
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,957.55,716.0
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,978.68,727.67
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,996.73,737.32
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,1009.51,743.52
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,1019.05,747.67
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,1024.11,748.98
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,1032.31,752.49
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,980.15,717.4
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,916.37,666.89
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,875.79,638.32
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,834.34,608.92
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,571.8,423.99
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,314.41,232.83
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,472.46,351.62
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,618.69,456.91
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,661.9,490.71
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,694.66,516.96
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,608.9,454.09
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,532.13,397.33
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,417.9,313.99
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,314.55,236.94
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,340.55,257.73
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,357.63,270.82
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,380.47,288.15
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,378.19,282.48
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,322.59,236.26
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,268.65,190.59
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,214.28,145.16
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,164.44,104.63
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,115.17,67.84
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,70.9,41.18
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,42.82,31.3
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,35.45,24.53
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,25.11,14.49
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.9,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.93,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.85,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,6.75,0.01
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,9.64,2.47
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,12.05,4.49
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,14.47,6.47
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,55.56,40.53
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,97.23,74.39
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,73.5,54.74
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,50.27,35.59
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,116.58,89.04
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,184.55,142.51
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,115.19,87.09
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,47.41,32.65
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,76.02,55.49
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,104.82,78.22
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,122.96,92.39
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,141.15,106.53
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,143.15,107.72
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,145.15,108.95
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,134.36,100.38
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,123.56,91.83
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,130.92,97.57
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,138.26,103.26
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,142.62,106.65
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,146.93,110.02
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,338.83,257.01
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,526.96,394.25
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,447.42,335.44
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,369.49,278.03
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,320.0,241.6
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,273.13,206.63
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,335.57,254.72
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,395.15,299.93
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,317.21,241.65
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,241.94,184.72
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,238.83,183.01
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,235.56,181.01
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,243.41,187.77
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,247.42,191.52
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,251.11,195.42
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,251.74,196.53
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,163.83,127.22
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,80.26,60.52
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,69.61,52.13
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,58.95,43.56
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,48.3,34.78
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,37.66,25.87
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,27.5,18.39
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,17.36,9.32
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,10.12,2.59
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.89,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.47,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,18.7,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,71.79,47.34
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,129.89,95.08
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,181.81,139.81
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,239.17,188.82
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,239.44,191.3
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,224.38,179.37
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,206.17,163.91
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,182.49,143.31
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,377.25,303.19
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,593.4,473.51
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,652.31,515.77
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,710.49,556.96
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,692.75,538.08
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,659.59,507.98
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,772.05,592.84
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,888.93,676.21
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,920.31,695.76
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,949.41,713.93
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,971.74,726.16
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,996.04,739.68
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,1008.86,745.01
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,1018.55,748.3
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,1031.83,754.38
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,1036.17,754.56
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,1030.83,749.68
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,1022.17,742.78
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,1009.77,733.95
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,994.05,723.09
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,970.89,707.44
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,944.75,690.0
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,915.08,669.57
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,882.51,647.25
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,844.64,622.21
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,804.55,595.57
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,759.9,565.82
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,713.55,534.62
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,663.59,498.35
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,611.19,459.6
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,556.67,418.46
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,502.23,376.28
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,445.2,331.6
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,389.28,286.45
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,329.35,236.8
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,274.17,190.09
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,218.04,143.64
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,166.04,101.66
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,115.02,64.35
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,70.41,38.54
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,40.24,28.8
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,34.82,23.85
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,23.79,13.53
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,10.15,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,23.42,0.0
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,72.7,47.82
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,125.85,91.65
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,187.48,142.62
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,256.01,199.4
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,314.57,247.88
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,378.59,299.46
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,440.64,348.36
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,510.94,402.11
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,566.95,443.23
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,624.16,484.03
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,677.04,520.87
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,730.36,556.3
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,775.84,585.27
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,817.43,611.19
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,855.48,634.4
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,891.64,656.13
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,921.46,674.82
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,948.75,691.86
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,968.55,702.63
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,985.29,711.5
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,997.81,718.8
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,1007.16,724.18
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,1009.29,723.96
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,1008.13,721.8
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,1002.72,718.17
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,994.15,712.65
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,977.68,702.49
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,958.41,690.61
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,935.85,676.32
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,910.65,660.35
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,878.44,639.99
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,844.4,618.32
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,807.62,594.44
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,769.06,569.19
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,722.81,537.19
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,676.51,504.54
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,628.51,471.13
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,580.36,436.72
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,527.29,396.94
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,476.35,357.89
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,423.61,317.3
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,372.5,276.94
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,318.89,233.71
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,269.57,193.57
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,219.68,153.62
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,174.5,118.27
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,133.41,88.82
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,95.51,64.89
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,64.71,49.49
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,48.85,35.53
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,32.04,20.17
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,9.34,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,18.6,0.31
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,70.88,46.79
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,133.06,97.1
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,187.69,143.38
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,249.45,195.32
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,308.42,244.39
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,372.71,296.58
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,429.71,341.82
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,489.03,387.66
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,544.84,429.49
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,602.22,471.4
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,653.52,507.56
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,701.41,540.7
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,747.21,571.49
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,792.22,601.12
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,827.74,623.53
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,861.01,644.14
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,891.66,662.28
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,920.22,678.62
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,940.75,689.66
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,958.61,698.95
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,972.15,706.56
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,982.89,712.42
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,911.66,658.62
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,833.46,599.82
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,713.93,515.43
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,586.34,423.7
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,586.83,424.58
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,586.72,424.49
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,452.31,329.89
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,319.13,233.83
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,400.95,293.93
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,478.39,349.05
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,555.58,406.19
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,623.15,455.28
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,488.23,358.67
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,363.87,267.94
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,488.28,364.81
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,585.61,436.79
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,481.4,358.57
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,397.93,296.02
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,374.5,279.11
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,344.64,255.82
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,311.13,227.96
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,272.14,194.02
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,220.78,152.72
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,174.09,116.04
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,128.34,82.81
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,89.05,58.25
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,61.49,46.77
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,47.4,34.35
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,30.09,18.72
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.99,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,5.41,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,10.61,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,29.79,18.1
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,49.45,35.07
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,74.35,55.92
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,99.83,77.0
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,130.93,102.27
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,160.18,125.6
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,137.74,106.89
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,118.31,90.51
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,69.62,50.96
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,22.22,12.42
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,79.34,58.19
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,137.47,103.57
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,117.08,87.26
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,96.92,71.27
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,301.12,229.27
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,517.36,385.61
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,718.61,531.95
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,919.89,668.17
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,937.25,674.71
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,951.53,681.05
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,964.51,687.98
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,974.72,693.23
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,938.06,665.63
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,898.26,635.69
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,712.57,510.39
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,523.62,377.63
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,608.41,438.99
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,685.59,492.21
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,663.73,477.21
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,641.67,462.75
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,697.03,504.73
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,743.6,539.55
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,755.67,551.36
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,756.92,555.8
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,710.81,524.04
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,665.61,492.69
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,583.04,433.58
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,511.98,381.88
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,471.99,353.34
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,431.05,323.18
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,356.54,268.02
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,295.21,222.6
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,292.02,217.34
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,272.13,196.4
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,222.3,156.47
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,177.07,121.1
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,135.89,91.05
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,97.3,66.06
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,65.43,50.3
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,49.61,36.4
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,33.28,21.52
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,14.48,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,7.37,0.0
