Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,143.31,103.08
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,110.38,78.75
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,80.3,58.66
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,60.26,46.07
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,43.23,30.91
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,26.87,15.52
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.44,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.74,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,13.98,5.78
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,21.22,12.02
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,30.4,19.79
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,39.59,27.44
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,85.95,65.69
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,133.89,104.48
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,137.19,106.68
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,140.29,108.71
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,243.86,191.6
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,355.73,278.23
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,329.32,255.63
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,305.76,235.56
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,301.3,231.45
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,290.02,222.15
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,375.33,286.16
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,455.67,344.59
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,503.13,378.62
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,558.19,417.69
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,637.29,474.13
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,724.11,534.29
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,663.12,488.69
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,600.57,442.5
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,732.78,537.65
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,852.24,619.58
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,743.76,540.8
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,632.09,460.04
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,725.95,528.47
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,812.0,588.1
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,660.02,480.47
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,511.46,373.57
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,635.05,465.1
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,745.77,542.12
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,781.64,571.55
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,800.88,586.1
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,687.45,506.59
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,592.48,435.68
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,557.64,412.33
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,521.87,387.39
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,527.57,394.55
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,512.93,384.55
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,457.82,342.46
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,403.57,299.81
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,348.18,254.44
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,294.72,209.5
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,238.14,162.18
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,187.39,119.77
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,136.86,79.93
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,91.4,48.75
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,49.91,29.11
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,36.41,25.86
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,29.23,19.26
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,21.51,11.5
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,10.68,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,29.76,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,84.6,46.7
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,134.79,90.7
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,196.67,143.2
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,252.91,192.32
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,314.8,245.08
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,341.87,269.26
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,353.82,279.14
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,297.7,233.91
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,216.87,167.81
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,373.97,291.82
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,545.32,419.53
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,545.95,417.23
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,545.58,415.02
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,687.66,523.66
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,830.74,622.63
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,797.82,597.71
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,737.66,549.09
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,672.52,500.28
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,599.59,445.03
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,612.4,453.0
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,624.38,459.82
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,699.17,512.96
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,780.0,568.4
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,786.42,571.65
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,791.43,574.64
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,579.57,427.04
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,366.28,271.74
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,626.62,464.65
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,868.89,629.72
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,739.87,537.8
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,616.02,450.06
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,520.56,383.46
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,429.57,318.18
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,310.1,232.06
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,192.54,144.37
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,418.83,319.66
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,624.72,468.06
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,557.39,417.43
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,495.4,372.1
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,510.47,386.82
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,504.04,382.98
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,430.77,326.27
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,373.85,282.23
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,266.08,201.11
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,185.16,141.94
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,161.48,123.82
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,138.36,105.81
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,118.99,90.83
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,97.16,73.7
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,76.68,57.48
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,57.68,44.1
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,39.72,28.21
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,21.24,11.43
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,10.61,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,27.35,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,76.51,43.28
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,125.07,85.42
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,185.14,136.23
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,170.13,131.69
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,131.98,103.84
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,141.27,111.55
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,145.18,114.24
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,145.04,113.25
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,144.34,111.69
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,146.44,112.72
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,148.64,113.84
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,231.72,178.89
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,324.01,249.05
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,479.03,368.73
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,644.47,491.28
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,571.82,433.08
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,490.81,369.16
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,598.35,449.13
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,708.87,528.42
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,711.93,528.73
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,706.61,523.95
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,866.68,646.34
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,1009.05,743.26
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,786.46,586.3
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,537.29,396.28
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,551.83,407.83
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,565.74,417.92
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,780.87,583.92
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,967.77,714.67
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,946.88,701.09
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,923.07,686.89
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,850.28,637.05
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,781.18,582.39
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,691.92,517.63
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,608.58,456.18
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,613.81,462.86
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,611.03,463.0
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,537.61,407.88
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,472.48,358.66
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,330.66,252.27
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,203.7,154.8
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,276.04,211.81
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,335.4,256.37
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,300.25,227.88
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,263.49,197.67
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,222.9,164.81
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,183.27,132.62
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,145.42,102.46
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,109.4,75.44
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,76.12,54.11
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,55.59,42.33
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,40.97,29.28
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,25.77,15.14
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,13.2,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,26.14,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,71.6,40.62
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,120.9,82.46
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,183.65,134.75
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,241.56,184.7
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,307.02,240.31
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,366.08,290.05
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,429.41,341.81
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,488.33,388.79
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,549.68,436.4
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,603.2,476.7
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,658.48,517.24
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,709.6,552.22
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,760.38,586.35
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,804.52,615.98
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,843.08,641.43
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,881.38,665.51
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,917.6,687.93
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,815.79,613.36
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,684.62,510.35
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,853.49,638.74
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,1014.61,747.53
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,1028.0,754.7
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,1038.05,760.71
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,1043.69,763.94
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,1045.93,765.07
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,1041.21,761.34
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,1033.13,755.55
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,1020.29,747.17
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,1004.25,736.77
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,983.12,722.7
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,958.9,706.65
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,929.47,687.49
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,897.31,666.45
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,860.78,642.05
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,821.91,615.95
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,778.44,586.51
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,733.54,555.85
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,660.85,501.63
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,598.76,453.64
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,568.8,432.33
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,532.31,404.47
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,474.34,358.84
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,419.58,314.35
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,363.26,267.51
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,308.43,220.81
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,252.58,173.05
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,197.03,126.12
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,144.81,84.48
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,97.36,51.42
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,53.01,29.77
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,36.15,25.77
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,29.89,20.0
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,23.17,13.21
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,11.44,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,29.79,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,83.51,47.13
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,135.96,92.54
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,200.94,147.54
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,260.37,199.36
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,326.89,256.07
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,387.0,306.85
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,450.03,358.27
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,508.77,404.66
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,569.29,450.78
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,624.48,491.82
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,679.89,531.12
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,727.38,561.81
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,777.03,593.49
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,821.23,622.29
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,863.75,649.61
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,900.83,671.89
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,935.52,692.33
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,965.22,710.37
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,992.06,726.46
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,1013.46,737.51
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,1031.61,746.46
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,1044.41,753.49
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,1053.75,758.42
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,1057.58,759.95
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,1057.87,759.38
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,1052.66,755.45
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,1044.02,749.49
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,1030.09,738.83
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,1012.92,726.27
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,991.1,712.3
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,966.17,696.42
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,936.45,677.83
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,903.95,657.39
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,866.63,633.34
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,826.96,607.63
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,782.88,578.77
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,737.46,548.75
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,689.09,515.61
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,639.61,479.71
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,587.2,440.83
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,534.34,400.59
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,476.08,355.89
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,421.03,312.11
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,364.33,265.3
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,309.27,218.78
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,253.37,171.76
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,200.62,127.6
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,145.32,83.94
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,97.62,50.88
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,53.43,29.35
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,36.07,25.47
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,29.81,19.8
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,23.08,13.15
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,11.38,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,27.32,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,74.72,42.56
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,123.67,84.13
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,185.92,135.76
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,242.36,184.21
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,305.58,237.5
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,364.17,285.84
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,426.9,335.73
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,483.96,379.06
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,543.05,422.19
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,597.17,461.48
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,650.52,499.19
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,700.12,532.12
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,749.23,563.79
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,793.07,591.84
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,835.45,618.6
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,729.68,540.48
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,588.84,432.73
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,602.72,442.09
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,615.37,449.57
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,708.94,515.13
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,797.8,575.31
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,914.73,659.26
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,1017.81,724.84
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,778.83,565.02
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,513.08,371.43
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,776.17,567.27
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,1011.16,722.03
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,998.38,710.76
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,982.57,700.07
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,961.83,687.27
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,938.2,672.68
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,909.49,654.83
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,878.19,635.27
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,842.32,612.61
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,804.3,588.39
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,763.39,562.31
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,720.7,534.7
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,673.44,501.76
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,623.52,465.78
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,571.9,427.83
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,520.22,388.79
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,432.03,322.24
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,367.92,273.89
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,343.11,251.68
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,301.86,213.64
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,247.42,168.31
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,196.3,125.97
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,146.27,86.74
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,101.61,55.96
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,59.84,35.0
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,42.25,30.51
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,34.14,23.22
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.41,14.86
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,23.95,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,64.68,37.1
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,111.76,76.26
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,169.58,123.34
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,224.23,168.99
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,286.58,220.33
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,328.61,255.47
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,369.8,288.68
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,442.93,345.4
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,521.03,404.42
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,574.51,443.78
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,628.81,482.91
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,627.85,478.31
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,617.39,466.66
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,709.75,534.95
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,805.72,600.75
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,839.52,620.56
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,870.86,639.09
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,684.21,506.29
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,458.08,336.89
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,718.05,531.8
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,965.78,699.42
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,978.84,704.85
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,988.91,710.66
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,988.93,708.76
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,985.7,705.0
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,981.56,702.21
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,974.52,697.69
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,816.09,588.93
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,654.22,471.13
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,787.52,572.4
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,901.48,653.08
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,875.69,635.66
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,847.46,617.82
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,812.61,596.69
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,775.9,574.1
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,735.2,546.68
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,693.26,517.64
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,549.15,410.93
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,431.33,321.41
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,478.58,360.05
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,502.84,378.36
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,451.17,338.53
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,400.86,299.07
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,323.82,240.07
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,267.21,197.95
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,238.78,171.39
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,200.7,135.36
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,153.67,98.54
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,111.38,68.69
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,72.15,46.98
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,52.57,39.45
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,40.53,28.74
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,29.7,18.48
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,25.22,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,68.61,38.92
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,115.67,78.29
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,173.79,125.64
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,230.81,172.87
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,294.16,224.05
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,350.87,270.14
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,411.73,318.19
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,468.42,361.88
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,527.52,406.16
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,580.65,444.65
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,633.05,481.71
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,682.22,514.77
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,730.93,546.4
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,774.16,574.63
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,816.06,601.77
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,852.33,624.2
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,886.55,645.17
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,911.29,660.74
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,938.2,677.84
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,959.05,691.03
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,976.96,702.46
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,990.33,710.64
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,1000.56,716.96
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,893.02,643.39
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,768.1,550.34
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,795.66,571.44
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,821.34,590.17
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,685.02,494.96
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,552.43,400.11
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,751.54,551.03
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,922.41,668.58
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,894.44,649.65
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,863.95,630.54
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,828.97,607.77
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,791.92,583.52
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,674.66,499.59
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,575.89,424.57
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,601.27,448.79
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,607.97,457.64
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,555.82,418.71
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,505.95,380.78
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,453.68,339.98
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,402.6,299.13
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,227.5,168.06
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,98.21,72.56
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,159.69,113.49
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,200.47,133.72
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,153.38,97.01
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,110.98,67.39
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,71.13,45.41
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,50.93,37.89
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,39.67,27.9
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,27.79,16.9
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,15.26,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,26.17,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,71.62,40.22
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,119.14,80.2
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,179.61,129.93
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,235.69,177.52
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,299.1,230.5
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,356.02,277.93
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,416.94,327.18
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,398.9,312.57
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,351.03,273.47
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,423.29,328.12
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,495.42,380.83
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,498.4,379.38
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,487.95,368.42
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,565.23,424.33
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,639.69,476.61
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,667.88,493.24
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,694.42,508.84
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,821.76,601.54
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,941.67,678.88
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,962.89,688.93
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,981.16,698.12
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,994.38,705.58
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,1004.39,711.17
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,1009.13,712.79
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,1010.59,712.51
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,1006.75,709.92
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,999.7,705.49
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,987.09,696.87
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,971.45,686.48
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,950.89,673.94
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,927.42,659.62
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,899.34,642.81
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,868.66,624.25
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,834.22,602.71
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,797.55,579.57
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,755.72,553.12
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,712.31,525.27
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,666.39,494.85
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,619.4,461.95
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,566.4,423.2
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,515.25,384.66
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,462.28,343.59
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,410.0,301.89
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,355.28,257.43
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,300.11,211.84
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,246.78,167.61
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,196.71,126.22
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,147.11,87.68
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,103.2,57.41
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,62.15,36.06
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,42.87,30.92
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,34.82,23.73
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,26.12,15.54
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,13.18,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,22.21,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,56.6,32.05
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,104.07,71.24
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,158.61,115.88
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,211.94,160.44
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,273.0,211.0
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,328.32,256.93
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,388.23,305.49
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,445.82,350.42
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,503.24,394.03
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,555.76,433.47
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,609.33,472.77
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,657.29,506.16
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,704.75,538.44
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,653.21,495.19
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,580.87,436.71
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,715.57,537.87
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,858.8,637.76
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,888.61,655.67
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,912.88,670.66
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,933.36,681.83
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,951.03,691.16
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,964.28,699.04
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,974.68,705.17
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,978.12,706.91
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,978.54,706.86
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,974.55,703.74
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,967.7,698.9
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,831.81,602.7
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,691.63,498.51
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,678.99,490.59
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,665.71,481.5
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,763.56,557.14
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,842.26,615.33
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,808.21,592.03
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,772.32,568.28
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,669.05,492.79
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,580.16,426.24
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,594.45,440.31
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,593.68,442.02
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,545.59,406.59
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,498.05,371.06
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,405.18,302.06
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,336.37,251.13
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,326.64,241.59
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,300.74,217.02
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,251.3,177.32
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,205.73,140.99
