Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,160.41,106.19
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,120.2,77.87
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,86.17,58.62
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,63.65,48.47
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,48.13,34.89
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,32.01,20.33
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,16.46,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,21.39,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,54.44,30.6
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,98.82,67.37
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,155.75,113.92
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,208.19,157.7
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,267.99,207.13
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,217.87,170.49
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,138.92,107.23
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,306.7,242.49
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,499.38,391.46
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,516.54,401.3
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,527.69,406.6
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,550.1,420.86
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,575.33,436.54
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,508.98,384.51
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,431.93,324.02
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,607.75,455.35
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,787.94,582.51
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,784.15,576.1
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,769.98,564.08
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,694.97,508.26
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,607.87,443.53
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,742.44,540.79
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,876.54,633.26
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,896.31,643.7
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,914.03,653.6
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,903.77,646.28
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,891.62,638.0
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,877.41,628.77
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,861.65,618.57
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,828.41,596.61
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,794.31,574.08
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,763.47,553.77
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,732.6,533.24
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,748.8,548.74
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,754.35,556.33
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,619.25,457.61
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,503.14,370.67
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,508.44,376.6
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,505.5,375.66
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,467.23,348.14
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,428.9,320.25
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,399.41,298.84
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,366.23,273.68
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,317.1,235.67
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,271.23,199.91
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,240.41,172.35
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,202.68,137.87
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,157.14,102.42
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,116.31,73.4
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,77.98,51.22
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.34,42.32
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,46.29,33.37
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,32.03,20.39
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,23.06,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,59.32,33.08
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,108.5,73.52
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,165.72,120.11
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,220.68,166.09
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,286.48,220.57
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,343.58,268.16
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,405.03,318.07
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,462.89,363.44
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,523.85,409.87
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,576.96,448.94
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,630.82,487.46
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,678.74,520.04
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,727.95,552.09
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,770.86,580.1
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,812.42,606.86
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,849.12,629.02
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,879.26,646.55
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,808.84,595.02
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,711.23,519.21
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,743.97,540.75
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,775.99,560.81
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,699.73,505.67
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,627.16,452.76
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,667.72,480.62
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,707.48,506.99
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,730.56,522.81
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,755.59,539.88
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,868.18,625.02
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,962.37,688.8
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,942.4,675.42
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,919.6,661.14
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,785.61,569.69
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,658.64,475.12
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,735.35,537.25
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,790.08,578.7
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,747.79,550.27
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,703.93,521.19
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,613.02,453.57
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,539.91,398.07
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,502.73,371.98
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,464.93,344.51
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,423.45,313.93
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,380.75,281.52
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,336.11,246.22
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,290.53,209.3
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,235.76,168.16
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,188.63,134.13
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,151.4,105.7
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,116.72,80.35
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,84.39,59.02
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,61.41,46.41
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,48.82,35.34
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,32.21,20.49
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,16.68,0.29
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,20.98,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,53.08,29.97
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,97.56,66.66
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,155.03,113.55
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,123.66,93.46
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,73.14,54.49
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,106.69,81.75
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,140.95,109.18
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,195.14,152.06
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,248.63,193.64
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,227.43,175.62
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,199.38,152.3
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,295.57,226.39
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,390.88,297.46
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,359.4,271.94
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,325.49,244.91
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,289.04,216.6
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,259.09,193.18
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,241.8,179.97
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,224.58,166.82
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,379.45,280.91
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,531.49,387.14
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,434.01,317.16
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,331.49,243.12
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,432.68,315.79
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,528.07,381.62
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,468.25,339.36
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,408.89,297.47
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,700.25,515.03
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,962.52,690.84
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,941.73,676.23
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,918.16,661.95
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,891.79,645.79
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,862.73,627.75
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,731.04,535.7
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,612.55,446.21
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,671.63,496.07
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,708.43,527.57
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,661.28,494.96
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,614.02,461.37
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,496.63,372.23
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,409.33,305.02
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,419.68,314.1
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,409.58,304.16
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,353.16,257.93
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,301.25,214.46
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,248.95,170.88
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,199.97,130.23
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,151.09,91.55
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,107.22,60.48
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,66.1,38.29
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,44.36,32.06
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,36.67,25.21
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,28.47,17.5
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,14.34,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,19.03,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,45.13,25.14
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,90.88,62.5
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,142.53,104.44
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,195.1,147.68
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,260.52,201.16
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,315.53,246.55
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,375.41,294.96
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,433.78,340.87
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,499.89,391.55
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,552.6,430.62
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,606.47,469.59
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,660.08,508.0
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,715.13,545.7
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,756.62,573.49
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,799.01,601.78
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,839.25,627.39
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,878.27,651.93
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,908.13,670.8
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,930.41,684.59
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,953.94,697.84
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,974.81,709.27
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,987.93,716.71
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,997.92,722.22
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,1004.76,724.69
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,1008.43,725.21
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,1004.31,721.78
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,997.02,716.47
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,984.73,706.61
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,969.46,694.98
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,949.31,681.71
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,926.28,666.66
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,898.71,648.67
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,868.58,629.03
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,834.22,606.34
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,797.66,582.14
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,756.52,554.96
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,713.84,526.58
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,668.24,494.88
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,619.94,460.0
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,569.59,422.99
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,519.18,385.0
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,466.13,344.65
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,413.84,303.69
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,359.59,260.21
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,304.37,215.06
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,251.27,171.1
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,201.36,129.85
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,152.05,91.06
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,107.46,59.55
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,65.27,36.8
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,42.47,30.46
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,35.6,24.32
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,27.62,16.85
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,13.92,0.2
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,22.84,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,58.47,32.51
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,106.83,72.42
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,163.27,118.31
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,219.6,165.23
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,287.12,221.03
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,344.57,268.93
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,406.46,319.25
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,465.23,365.45
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,527.59,413.09
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,481.41,374.2
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,401.86,308.89
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,562.86,434.0
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,735.75,559.71
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,779.05,587.57
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,820.91,614.88
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,854.21,635.04
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,889.71,656.57
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,919.09,673.55
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,945.86,688.72
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,967.33,700.34
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,985.88,710.08
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,998.93,717.75
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,1008.75,723.46
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,1013.29,725.88
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,1014.5,726.31
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,1009.92,723.16
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,1002.13,718.09
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,990.29,709.08
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,975.4,698.25
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,955.11,685.17
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,931.9,670.28
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,904.07,652.65
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,873.64,633.27
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,838.95,610.58
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,802.04,586.32
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,759.98,558.66
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,716.72,529.98
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,670.6,497.83
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,621.78,462.49
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,571.47,425.37
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,521.0,387.21
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,467.76,346.6
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,415.26,305.36
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,361.07,261.33
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,305.96,215.81
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,252.68,171.73
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,202.58,130.35
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,153.21,91.62
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,108.79,60.33
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,66.6,37.59
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,43.31,31.17
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,36.23,24.86
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,28.42,17.53
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,14.31,0.75
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,24.68,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,66.74,36.89
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,114.7,77.17
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,174.1,125.97
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,234.57,176.64
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,304.08,234.52
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,362.06,282.77
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,424.07,332.71
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,482.9,378.89
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,543.95,425.35
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,598.39,465.31
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,653.26,504.3
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,703.16,537.09
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,749.43,566.72
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,792.9,594.87
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,834.78,621.59
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,872.27,644.03
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,907.67,664.83
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,936.71,680.93
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,962.99,695.11
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,984.33,706.38
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,1002.59,715.68
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,1015.68,722.83
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,1025.42,727.97
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,1029.73,728.32
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,1030.62,726.65
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,1026.09,722.79
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,1018.21,716.98
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,1005.12,708.04
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,988.89,697.25
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,968.57,683.99
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,945.18,668.89
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,916.59,649.63
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,885.28,628.72
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,850.5,606.5
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,813.35,582.68
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,771.34,555.92
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,727.6,527.8
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,681.2,498.53
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,633.58,465.82
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,582.9,429.36
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,531.66,391.44
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,477.49,350.12
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,423.71,307.9
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,365.68,261.46
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,312.19,217.27
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,257.31,171.95
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,205.16,128.84
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,153.58,88.15
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,103.41,52.44
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,58.72,28.91
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,33.64,22.89
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,28.65,18.43
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,23.3,13.32
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,11.39,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,23.86,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,64.28,35.42
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,111.08,74.56
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,168.98,121.63
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,151.29,114.11
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,109.03,83.1
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,249.4,194.9
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,408.37,319.55
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,464.91,362.85
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,523.94,407.0
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,577.68,446.46
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,632.19,485.3
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,680.75,517.33
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,730.79,548.55
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,774.39,575.69
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,816.67,601.45
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,854.81,623.24
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,886.57,640.55
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,915.63,656.07
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,942.15,669.64
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,964.4,678.86
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,983.83,686.05
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,997.34,693.38
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,1007.66,698.92
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,1011.19,699.11
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,1011.35,697.46
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,1008.31,697.11
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,1002.11,694.89
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,990.94,688.3
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,976.77,679.91
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,956.29,668.34
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,932.93,655.01
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,905.87,639.32
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,876.16,621.85
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,841.89,600.85
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,805.44,578.31
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,764.04,552.33
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,721.16,525.13
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,673.71,493.01
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,626.03,459.48
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,575.05,423.08
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,524.05,385.65
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,470.69,345.96
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,418.18,305.63
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,360.86,260.13
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,308.28,217.2
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,255.13,173.85
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,205.28,133.14
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,156.04,94.84
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,112.75,64.56
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,71.19,41.6
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,46.65,34.01
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,38.15,26.5
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,29.18,18.21
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,14.69,1.55
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,19.79,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,49.96,27.16
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,91.27,61.84
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,144.0,104.88
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,195.13,147.09
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,255.06,196.42
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,290.89,226.53
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,317.68,248.16
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,354.11,276.03
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,388.18,301.0
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,439.22,338.93
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,491.95,377.17
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,597.38,455.29
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,711.41,535.25
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,678.86,506.93
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,623.57,462.26
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,607.93,448.18
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,579.99,425.3
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,593.47,433.81
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,605.7,441.19
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,705.06,512.13
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,800.17,578.13
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,819.23,591.48
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,831.92,601.41
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,918.29,663.39
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,993.11,711.29
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,989.65,708.2
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,983.16,704.0
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,902.42,650.82
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,814.1,585.9
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,669.48,485.28
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,527.87,383.63
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,446.71,327.07
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,367.48,270.35
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,594.13,444.56
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,791.04,583.62
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,644.38,476.86
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,520.08,382.66
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,581.41,433.37
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,618.39,463.34
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,568.76,426.27
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,518.66,388.49
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,466.34,347.88
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,414.73,306.75
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,361.1,263.25
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,306.19,217.86
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,253.14,173.81
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,203.26,132.39
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,153.81,92.89
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,108.83,60.45
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,66.82,37.26
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,42.21,30.41
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,35.35,24.28
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,27.53,16.98
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,13.86,1.42
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,22.94,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,62.09,33.51
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,108.03,72.21
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,164.58,118.19
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,220.44,164.94
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,283.05,216.8
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,339.49,263.0
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,400.2,311.14
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,456.94,355.06
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,516.58,399.85
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,569.53,437.95
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,621.94,474.53
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,591.75,447.1
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,536.54,401.59
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,566.75,421.78
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,595.38,439.99
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,735.23,541.6
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,872.78,631.32
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,902.67,647.61
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,930.08,663.23
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,952.33,674.76
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,971.75,684.53
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,985.24,692.05
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,995.59,697.77
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,1001.23,699.94
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,1003.62,700.25
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,1000.26,698.56
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,993.72,695.06
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,982.18,687.18
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,967.63,677.56
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,853.73,603.88
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,740.95,522.51
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,644.47,457.95
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,553.4,395.12
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,689.94,499.75
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,799.76,577.43
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,755.76,548.55
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,710.85,519.91
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,665.14,488.9
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,618.56,456.22
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,569.01,420.56
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,519.44,383.88
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,466.78,344.52
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,412.4,302.71
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,359.05,259.9
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,307.77,217.78
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,255.04,174.6
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,205.7,134.22
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,157.1,96.31
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,113.77,65.66
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,73.25,43.17
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,48.15,35.28
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,39.71,27.81
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,30.79,19.57
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,15.48,2.44
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,22.68,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,60.96,32.87
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,106.92,71.69
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,163.71,117.96
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,218.09,163.45
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,282.91,216.81
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,339.9,263.62
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,401.32,312.48
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,458.11,356.4
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,517.7,400.95
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,570.94,439.16
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,623.62,475.71
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,673.17,508.1
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,722.46,538.65
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,765.95,564.47
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,808.14,588.83
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,845.64,610.02
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,876.65,626.71
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,906.04,644.02
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,932.95,659.71
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,955.25,671.74
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,974.71,682.03
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,988.21,690.09
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,998.57,696.38
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,1004.22,698.48
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,1006.63,698.74
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,1002.8,696.72
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,995.8,692.9
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,983.8,686.1
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,968.83,677.56
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,949.0,665.55
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,926.29,651.82
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,899.46,635.91
