Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,1006.0,702.54
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,1016.6,708.89
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,1019.86,709.91
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,1019.71,708.96
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,1016.75,707.39
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,1010.55,703.94
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,998.78,696.14
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,983.98,686.55
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,964.25,674.95
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,941.59,661.55
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,914.26,645.16
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,884.26,627.01
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,850.06,606.04
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,813.62,583.45
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,772.35,557.45
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,729.43,530.07
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,616.36,449.86
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,525.54,382.79
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,539.33,396.54
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,532.31,392.95
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,479.0,352.85
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,426.33,312.14
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,371.46,268.18
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,316.0,222.92
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,262.16,178.73
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,211.42,136.99
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,161.35,97.6
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,116.38,65.35
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,73.37,40.77
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,44.59,32.0
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,37.21,25.51
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,29.06,18.05
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.62,2.77
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,15.94,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,39.32,16.17
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,84.2,55.49
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,136.94,97.83
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,193.85,144.5
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,257.04,196.45
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,313.44,242.84
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,375.01,292.19
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,436.19,340.13
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,499.16,388.26
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,552.95,427.96
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,607.85,467.39
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,659.23,503.68
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,709.41,537.2
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,753.97,565.75
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,797.43,593.14
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,836.26,617.02
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,873.5,639.59
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,904.09,658.65
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,927.17,672.71
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,950.57,685.89
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,971.24,697.26
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,985.59,705.75
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,996.83,712.35
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,1001.87,713.87
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,1003.64,713.43
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,1000.73,711.33
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,994.68,707.36
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,983.18,698.55
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,968.76,688.03
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,950.02,676.24
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,928.43,662.67
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,901.4,645.75
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,871.86,627.33
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,838.16,605.48
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,802.31,582.21
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,761.88,555.84
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,719.36,527.91
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,673.6,497.19
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,626.94,464.59
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,576.39,427.52
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,526.08,389.74
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,473.45,350.09
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,419.07,308.02
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,364.89,264.49
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,313.36,222.24
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,260.94,179.41
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,211.98,139.39
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,163.1,101.37
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,120.29,70.94
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,79.41,47.17
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,51.9,37.97
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,42.8,30.02
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,33.17,21.27
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,18.13,4.69
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.93,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.71,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,17.36,8.07
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,27.02,16.26
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,39.11,26.32
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,51.21,36.25
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,56.04,40.09
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,60.89,43.82
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,68.16,49.41
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,75.43,54.91
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,113.91,84.97
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,152.77,114.77
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,167.71,125.75
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,182.9,136.84
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,318.65,240.43
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,461.86,345.74
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,534.88,398.16
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,610.61,451.56
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,653.4,480.7
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,688.79,504.63
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,700.24,510.04
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,703.56,510.06
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,851.93,620.39
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,983.92,709.62
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,988.83,709.75
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,990.57,708.68
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,987.7,705.87
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,981.78,701.22
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,970.5,692.13
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,956.4,681.37
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,937.1,668.81
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,915.06,654.54
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,889.38,636.61
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,861.1,617.25
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,827.9,595.88
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,793.29,573.5
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,753.33,547.41
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,711.75,520.04
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,666.46,489.72
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,620.28,457.61
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,570.99,421.71
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,521.36,384.69
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,469.39,345.69
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,415.73,304.33
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,362.58,261.64
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,310.99,219.25
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,258.2,176.07
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,208.64,135.48
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,159.59,96.82
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,115.02,64.67
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,72.78,40.44
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,44.59,31.71
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,37.6,25.58
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,29.88,18.51
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,15.03,2.83
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,14.47,2.47
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,35.28,22.17
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,56.39,40.02
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,86.79,64.84
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,117.47,89.84
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,153.66,119.01
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,191.89,149.42
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,331.73,261.22
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,485.61,381.66
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,539.59,422.05
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,594.93,462.74
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,599.5,462.17
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,595.67,454.93
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,688.28,524.38
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,785.45,592.59
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,826.01,617.86
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,865.28,642.18
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,896.5,660.49
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,925.37,677.06
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,944.5,687.02
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,966.43,698.85
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,981.75,705.93
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,993.99,711.03
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,924.14,662.15
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,835.37,594.3
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,921.8,659.23
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,991.96,705.25
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,983.63,697.97
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,972.23,689.32
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,889.79,634.9
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,805.47,572.32
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,849.15,608.06
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,877.86,627.47
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,819.35,588.84
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,765.28,548.24
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,707.17,508.95
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,650.69,470.22
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,593.31,430.66
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,541.4,394.32
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,544.45,399.52
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,530.25,390.38
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,477.07,350.38
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,422.18,308.16
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,367.91,264.71
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,315.63,221.96
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,257.03,176.2
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,208.95,139.57
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,163.41,104.45
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,122.26,74.99
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,82.03,49.53
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,49.58,35.86
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,41.21,28.56
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,32.36,20.5
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,16.27,3.44
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,16.69,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,41.87,14.43
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,90.89,59.1
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,146.65,104.23
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,202.41,150.63
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,270.4,207.16
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,327.45,254.87
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,389.26,305.12
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,449.0,352.75
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,512.8,402.22
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,566.14,442.27
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,621.49,482.69
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,673.03,518.51
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,724.83,553.02
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,769.0,581.34
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,807.95,605.64
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,794.23,593.11
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,756.77,559.65
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,851.11,627.8
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,941.29,685.45
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,900.53,655.4
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,837.64,603.95
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,841.2,605.29
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,842.56,604.87
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,864.86,617.96
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,885.21,629.58
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,951.11,680.59
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,1004.67,714.72
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,908.44,649.61
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,804.67,571.63
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,814.88,579.8
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,823.36,586.19
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,803.91,572.64
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,782.75,558.09
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,804.49,579.73
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,810.86,586.12
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,769.41,559.03
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,726.53,530.99
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,680.92,501.52
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,634.17,469.04
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,583.8,432.32
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,530.65,392.69
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,477.49,352.64
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,424.89,311.69
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,370.33,267.55
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,317.47,223.78
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,261.02,177.27
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,210.03,135.0
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,159.56,95.06
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,114.04,62.3
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,70.76,37.73
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,41.94,29.49
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,36.04,24.28
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,29.09,17.85
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,14.64,2.43
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,15.5,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,38.54,12.01
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,86.6,56.11
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,140.78,99.7
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,196.31,145.59
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,264.18,201.78
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,321.01,249.23
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,382.68,299.37
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,441.61,346.32
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,504.25,394.91
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,557.94,435.39
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,612.57,475.54
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,661.92,510.55
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,712.71,544.79
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,757.63,573.97
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,801.32,601.88
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,839.56,625.61
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,871.53,644.81
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,902.22,664.38
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,930.43,682.22
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,953.92,695.44
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,974.62,706.79
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,988.92,713.93
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,1000.05,719.08
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,1006.94,721.53
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,1010.54,721.97
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,1008.34,720.29
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,1002.87,716.64
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,992.29,708.28
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,978.63,698.06
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,959.99,686.19
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,938.37,672.44
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,911.58,654.2
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,882.1,634.23
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,847.88,613.47
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,811.36,590.97
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,769.18,563.17
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,725.78,534.32
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,680.33,503.28
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,632.29,468.72
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,580.93,430.88
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,529.83,392.34
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,476.96,352.29
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,424.81,311.6
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,367.32,265.97
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,314.82,223.15
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,261.98,179.59
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,212.5,138.83
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,162.78,99.98
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,118.98,68.8
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,78.09,45.46
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,50.38,36.7
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,41.63,29.03
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,32.38,20.59
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,16.28,3.23
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,10.57,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,21.35,4.37
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,55.34,35.95
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,90.8,64.8
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,129.86,97.05
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,176.86,135.71
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,217.6,169.07
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,260.36,203.35
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,376.06,294.95
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,513.32,401.15
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,566.43,440.82
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,621.38,480.98
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,672.98,516.67
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,724.67,551.14
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,765.5,577.17
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,808.4,604.33
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,846.36,627.71
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,882.35,649.5
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,912.52,666.88
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,940.07,682.38
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,962.88,694.93
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,982.69,705.52
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,996.93,713.67
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,1007.89,719.8
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,1010.56,719.47
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,1009.7,717.04
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,1007.03,715.09
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,1001.11,711.17
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,989.58,702.26
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,975.04,691.55
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,955.59,679.25
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,933.24,665.12
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,905.84,647.72
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,875.9,628.63
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,842.57,607.25
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,806.98,584.26
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,766.01,557.69
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,723.56,529.87
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,677.54,499.47
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,629.03,465.6
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,526.5,388.45
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,447.76,328.37
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,444.86,327.7
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,423.28,310.26
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,366.31,264.53
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,314.03,221.55
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,261.3,178.28
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,211.87,137.72
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,162.28,98.85
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,117.78,66.99
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,75.92,43.15
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,48.06,34.6
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,39.64,27.25
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,30.75,19.16
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.47,2.59
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,14.63,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,36.21,8.68
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,85.44,55.08
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,140.62,99.4
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,196.04,145.12
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,261.8,199.56
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,320.52,248.35
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,382.47,298.54
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,442.6,345.52
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,507.05,394.32
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,561.25,434.65
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,615.05,473.63
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,667.01,509.95
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,719.31,544.76
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,764.46,573.57
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,808.35,601.07
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,843.34,622.13
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,880.6,644.52
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,910.99,663.13
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,938.8,679.98
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,962.36,692.9
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,983.02,703.91
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,997.68,712.17
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,1009.1,718.44
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,1014.2,719.65
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,1015.91,718.84
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,1012.78,716.6
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,1006.36,712.41
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,995.76,704.18
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,982.05,694.1
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,962.85,682.09
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,940.66,668.24
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,913.3,649.67
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,883.26,629.44
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,849.36,608.29
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,813.15,585.46
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,771.46,558.77
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,728.42,530.89
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,601.15,439.54
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,498.47,362.76
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,527.88,388.16
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,533.17,393.55
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,479.55,353.03
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,426.62,311.97
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,371.9,267.99
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,316.55,222.74
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,262.9,178.7
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,212.41,137.21
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,162.48,98.08
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,117.87,66.27
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,74.89,41.86
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,46.58,33.36
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,38.87,26.61
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,30.77,19.17
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,15.48,2.41
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,18.5,1.64
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,52.0,33.46
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,86.74,61.74
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,124.65,93.0
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,166.17,127.13
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,206.46,159.92
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,253.88,197.62
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,348.05,271.7
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,452.39,352.2
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,502.26,388.79
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,552.46,424.78
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,438.95,335.62
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,296.9,222.75
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,430.86,323.7
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,572.8,425.92
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,536.9,396.25
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,502.93,368.5
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,717.88,528.41
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,928.88,670.11
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,856.21,616.25
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,755.77,539.19
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,882.16,632.25
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,996.44,706.76
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,999.77,706.14
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,999.74,704.3
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,997.07,702.08
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,991.27,698.01
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,978.98,688.83
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,963.84,678.0
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,944.94,666.28
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,923.24,652.84
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,895.28,635.39
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,867.03,617.76
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,833.32,596.27
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,797.53,573.34
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,757.54,547.69
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,715.86,520.69
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,670.22,489.31
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,623.72,456.39
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,573.74,420.33
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,524.14,383.7
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,462.22,337.95
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,408.92,297.66
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,326.32,236.29
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,268.92,194.94
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,222.59,160.84
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,181.29,130.67
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,161.12,108.8
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,122.06,72.96
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,81.86,49.71
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,55.16,40.49
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,44.52,31.26
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,35.14,22.65
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,18.11,3.5
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,6.39,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,12.54,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,35.75,22.0
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,61.61,43.74
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,92.81,69.32
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,125.9,96.36
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,159.92,123.8
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,200.37,155.91
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,204.65,158.37
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,210.65,161.71
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,183.84,139.82
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,160.28,120.41
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,176.94,132.67
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,193.81,144.91
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,312.26,234.9
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,429.96,321.52
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,397.0,294.97
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,362.1,267.45
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,383.74,282.18
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,405.27,296.54
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,419.25,305.57
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,433.17,314.55
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,558.18,403.7
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,676.55,485.44
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,651.95,466.07
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,626.46,446.82
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,715.03,510.22
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,805.52,572.96
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,791.04,561.08
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,775.58,549.21
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,854.64,610.58
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,918.32,655.85
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,890.87,638.16
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,861.17,619.48
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,827.82,598.13
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,792.52,575.37
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,751.43,548.55
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,709.46,520.01
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,663.34,487.79
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,617.45,455.07
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,566.76,418.14
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,517.42,381.47
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,465.88,343.16
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,415.63,304.75
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,362.83,263.15
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,314.17,224.29
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,263.56,184.11
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,216.95,147.2
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,171.18,113.12
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,136.33,89.64
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,98.19,66.18
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,71.48,54.26
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,57.12,41.82
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,40.48,27.04
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,21.19,4.74
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,9.82,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,20.5,0.06
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,63.13,40.69
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,112.19,80.31
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,164.47,122.6
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,230.62,176.58
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,286.53,222.59
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,348.31,272.48
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,407.81,319.85
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,475.59,372.55
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,530.28,413.91
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,586.58,455.53
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,640.1,494.45
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,694.6,533.33
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,740.27,563.76
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,785.16,593.07
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,822.81,617.13
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,861.71,641.87
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,894.03,661.46
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,924.1,679.37
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,948.2,693.4
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,969.65,705.65
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,985.32,715.05
