Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,997.98,722.53
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,1001.11,722.55
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,1000.88,720.52
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,998.48,718.43
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,993.02,714.45
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,982.12,705.78
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,968.36,695.39
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,949.43,682.9
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,927.83,668.73
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,900.47,649.41
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,870.8,628.65
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,837.23,606.62
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,801.76,583.26
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,762.12,556.96
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,720.91,528.42
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,673.55,496.01
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,626.43,463.01
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,576.61,426.44
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,527.18,389.37
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,474.4,349.83
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,422.91,310.19
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,369.41,268.18
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,318.88,227.64
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,266.91,185.77
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,218.64,146.96
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,170.8,110.33
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,129.13,81.01
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,89.47,57.34
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,66.55,49.96
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,52.59,37.9
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,39.68,26.23
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,20.7,4.02
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,12.18,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,28.09,0.05
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,75.04,47.56
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,131.18,92.67
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,186.8,138.25
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,253.55,193.43
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,312.99,242.98
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,376.34,294.58
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,436.44,342.61
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,500.93,392.79
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,555.95,434.24
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,612.08,475.37
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,662.55,511.54
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,714.87,546.92
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,759.55,575.93
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,803.0,603.67
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,842.07,626.7
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,874.73,644.98
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,905.69,664.64
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,934.16,682.58
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,957.42,695.58
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,977.86,706.69
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,992.38,713.61
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,1003.71,718.52
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,1011.77,721.7
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,1016.6,722.9
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,886.87,635.05
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,740.73,526.43
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,872.3,625.33
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,983.02,698.65
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,963.78,685.48
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,941.51,671.1
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,914.46,653.93
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,884.65,634.93
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,850.52,613.02
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,814.04,589.45
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,773.38,562.9
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,730.88,534.91
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,684.57,505.09
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,637.08,471.92
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,464.9,343.82
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,335.17,245.12
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,394.4,291.35
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,425.4,311.97
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,369.63,266.67
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,316.27,222.59
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,259.67,176.05
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,208.69,133.91
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,158.21,94.37
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,113.59,62.77
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,70.59,38.48
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,43.12,30.32
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,36.57,24.55
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,29.21,17.72
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,14.72,0.84
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,13.92,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,35.13,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,85.42,52.9
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,142.91,99.23
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,201.56,147.6
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,270.33,204.4
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,328.35,253.15
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,391.18,304.43
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,450.53,351.89
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,512.61,400.16
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,567.68,441.51
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,623.46,482.22
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,674.35,516.06
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,721.65,546.26
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,766.3,575.01
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,809.52,602.39
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,847.4,625.78
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,883.18,647.54
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,914.42,667.47
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,943.0,685.62
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,965.77,698.75
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,985.51,709.92
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,1000.1,717.17
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,1011.39,722.34
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,1011.91,720.91
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,1008.62,717.19
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,1005.57,715.0
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,999.32,710.83
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,988.46,704.08
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,974.58,695.45
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,955.8,683.42
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,934.11,669.55
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,906.87,650.66
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,877.05,630.14
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,843.42,609.5
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,807.55,587.18
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,764.64,558.86
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,720.6,529.54
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,674.88,498.29
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,628.3,465.51
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,577.51,427.9
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,525.13,388.44
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,472.48,348.7
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,420.83,308.6
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,366.36,264.97
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,314.81,222.93
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,262.63,180.63
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,214.2,141.42
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,165.85,104.17
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,122.89,73.88
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,82.25,50.31
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,56.1,41.07
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,45.47,31.86
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,35.86,22.99
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,18.48,1.98
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,14.27,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,38.07,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,88.56,54.08
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,149.63,103.3
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,205.65,150.54
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,270.59,205.11
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,329.75,254.81
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,393.89,307.16
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,451.69,352.65
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,512.04,398.55
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,566.29,439.1
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,622.51,479.91
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,672.77,514.48
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,722.56,547.28
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,767.87,575.93
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,811.87,603.18
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,845.73,623.37
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,881.51,644.69
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,912.55,662.3
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,941.02,678.04
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,963.37,690.05
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,982.71,700.11
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,996.92,708.41
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,1007.89,714.75
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,1013.57,716.31
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,1015.88,715.94
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,1012.87,713.7
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,1006.57,709.6
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,995.13,700.94
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,980.61,690.41
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,961.15,678.27
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,938.75,664.31
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,911.26,647.36
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,881.16,628.75
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,847.19,607.2
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,810.93,584.05
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,769.82,557.72
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,727.23,530.14
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,680.81,499.8
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,633.84,467.27
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,582.81,430.16
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,531.74,392.08
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,478.52,352.02
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,426.0,311.29
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,368.66,265.5
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,316.02,222.35
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,262.09,178.32
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,211.53,136.99
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,161.74,98.33
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,117.85,67.41
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,75.91,43.78
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,49.04,35.22
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,40.64,27.88
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,31.77,19.69
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,16.0,0.42
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,10.49,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,23.67,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,70.33,43.98
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,122.32,85.88
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,180.19,132.97
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,245.81,186.83
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,303.83,234.78
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,367.73,286.26
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,428.39,334.04
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,490.28,381.47
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,545.93,422.94
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,602.99,464.33
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,651.95,497.63
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,700.27,529.55
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,746.08,558.96
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,791.03,587.19
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,828.47,609.88
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,860.9,628.99
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,893.09,647.34
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,923.04,664.0
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,944.47,675.2
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,962.99,684.54
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,978.44,691.64
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,990.92,696.87
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,994.84,696.76
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,995.6,694.81
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,992.79,692.49
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,986.95,688.42
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,975.21,679.67
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,960.69,669.33
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,942.02,658.16
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,920.72,645.38
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,893.69,628.93
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,864.36,610.98
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,830.74,590.15
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,795.25,567.97
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,754.65,542.12
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,712.78,514.19
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,667.17,484.04
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,621.01,452.72
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,571.33,417.25
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,521.73,380.98
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,469.43,342.5
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,418.52,303.96
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,365.77,262.6
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,315.51,222.41
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,263.77,181.37
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,215.83,143.43
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,167.9,107.24
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,126.02,78.13
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,86.79,55.28
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,65.11,48.49
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,50.74,36.14
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,37.38,24.11
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,19.43,0.97
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,13.51,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,45.76,28.06
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,79.06,55.7
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,117.79,87.6
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,160.64,122.9
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,200.62,155.67
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,247.57,193.2
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,262.14,203.89
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,277.37,214.26
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,323.08,248.52
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,370.29,283.16
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,406.25,307.87
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,442.04,331.91
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,482.36,359.46
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,522.91,386.67
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,701.04,518.44
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,878.64,637.62
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,910.14,654.23
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,939.11,670.04
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,962.87,682.71
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,983.71,693.52
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,998.52,701.99
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,1010.09,708.56
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,1011.34,707.66
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,1008.92,704.66
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,1006.38,703.19
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,1000.66,699.82
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,989.37,691.95
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,975.12,682.32
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,956.02,671.1
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,934.08,658.09
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,906.65,641.53
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,876.7,623.27
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,842.6,601.98
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,807.25,579.73
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,767.47,554.51
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,725.72,527.69
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,679.06,497.0
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,631.47,464.21
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,580.83,427.63
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,530.14,390.15
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,476.54,350.08
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,421.3,307.64
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,366.85,264.1
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,314.43,221.21
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,260.36,177.13
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,209.73,135.85
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,160.09,97.16
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,115.64,65.67
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,73.54,42.08
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,47.55,33.97
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,38.7,26.26
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,29.34,17.68
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,14.8,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,11.6,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,28.61,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,78.63,47.84
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,134.43,93.04
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,190.25,139.06
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,258.64,195.44
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,317.37,244.13
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,381.39,295.61
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,441.78,343.01
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,505.86,391.7
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,561.25,432.31
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,616.25,471.44
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,668.51,506.2
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,720.72,538.82
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,766.18,567.21
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,810.38,594.35
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,849.28,617.6
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,881.71,636.38
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,912.78,654.16
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,941.28,670.18
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,964.59,682.84
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,984.94,693.64
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,999.22,702.11
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,1010.27,708.69
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,1016.99,711.22
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,1020.41,711.81
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,1017.45,710.04
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,1011.17,706.34
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,999.19,698.05
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,984.08,687.91
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,964.45,676.12
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,941.83,662.48
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,914.49,645.82
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,884.46,627.38
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,850.13,605.85
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,813.5,582.7
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,771.97,556.32
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,728.74,528.54
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,682.88,499.25
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,635.85,466.92
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,583.12,428.81
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,531.66,390.58
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,477.99,350.47
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,424.93,309.51
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,369.39,265.06
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,315.79,221.13
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,259.04,174.81
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,207.95,132.85
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,156.62,92.71
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,110.48,60.03
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,67.27,36.26
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,41.7,29.11
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,34.86,23.09
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,26.91,15.7
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,24.57,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,73.38,44.21
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,127.27,87.94
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,181.72,132.71
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,248.28,187.51
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,305.38,234.81
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,367.8,285.04
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,427.16,331.75
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,490.53,380.13
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,545.09,420.38
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,600.79,460.29
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,650.86,494.84
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,702.41,528.39
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,747.5,556.38
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,791.43,583.07
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,724.32,531.74
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,630.96,458.43
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,671.94,486.39
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,712.91,513.22
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,845.1,607.53
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,967.5,684.88
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,982.05,692.28
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,993.44,698.72
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,998.6,700.37
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,1000.42,700.09
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,998.49,698.63
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,993.34,695.31
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,982.59,687.21
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,968.79,677.37
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,949.6,666.03
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,927.52,652.9
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,901.19,637.06
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,872.16,619.44
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,761.89,545.6
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,662.44,472.64
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,699.94,505.52
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,717.73,522.73
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,671.47,491.22
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,624.3,458.13
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,574.11,422.19
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,523.89,385.21
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,471.25,346.09
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,416.96,304.55
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,357.63,258.02
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,305.13,216.26
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,254.91,175.44
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,206.2,135.59
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,158.17,98.1
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,115.15,67.48
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,74.29,44.16
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,49.2,35.32
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,39.18,26.62
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.58,16.97
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.43,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,72.5,42.77
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,137.02,93.15
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,193.71,139.79
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,260.54,194.48
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,317.7,241.46
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,379.78,290.76
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,438.86,335.61
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,500.45,380.56
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,554.86,420.07
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,610.06,459.05
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,661.4,493.08
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,709.11,523.64
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,753.92,551.84
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,797.38,578.81
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,835.99,602.72
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,872.6,625.18
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,903.75,643.6
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,932.3,660.31
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,955.61,674.07
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,975.91,685.94
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,896.82,634.48
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,792.0,557.67
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,908.35,642.81
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,1009.66,706.62
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,1007.33,704.8
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,1001.64,701.74
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,896.15,633.76
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,782.98,551.23
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,868.11,617.83
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,935.13,663.12
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,855.03,611.04
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,777.6,553.54
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,735.78,526.37
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,693.79,498.54
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,717.67,521.36
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,724.35,529.52
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,647.41,475.12
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,583.58,427.82
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,507.55,372.62
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,442.69,324.91
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,373.84,275.1
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,310.75,229.22
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,307.03,225.21
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,289.48,208.54
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,240.61,171.1
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,194.96,136.7
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,155.47,106.3
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,118.14,78.79
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,77.33,48.53
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,40.98,28.62
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,34.03,22.49
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,26.16,15.08
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,13.22,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,20.47,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,70.9,41.91
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,124.57,85.54
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,179.57,130.27
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,247.34,185.41
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,304.88,232.46
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,367.81,282.34
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,427.75,328.55
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,491.66,376.19
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,546.52,415.97
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,601.13,454.49
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,652.53,489.71
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,703.96,523.06
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,664.96,491.44
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,600.44,440.26
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,735.35,538.66
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,866.74,624.82
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,898.05,642.64
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,926.85,659.62
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,804.32,575.4
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,646.89,459.65
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,830.26,593.79
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,998.57,703.54
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,1001.36,702.73
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,1000.64,701.17
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,998.21,699.76
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,992.58,696.46
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,981.36,688.65
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,967.13,679.05
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,948.04,667.54
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,926.09,654.25
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,899.54,638.01
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,870.4,620.06
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,726.04,521.2
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,594.78,424.35
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,662.9,479.16
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,709.78,517.03
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,662.88,485.14
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,616.12,453.01
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,566.44,417.05
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,517.07,380.46
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,456.2,335.22
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,401.45,293.76
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,349.5,253.16
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,299.94,213.68
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,233.13,165.06
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,184.64,132.44
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,150.94,106.82
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,119.31,83.45
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,89.21,62.7
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,65.52,48.77
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,47.92,33.73
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,31.12,18.82
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,16.04,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,27.35,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,79.9,45.65
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,139.45,94.53
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,196.82,142.36
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,264.51,198.73
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,323.44,247.45
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,387.37,298.25
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,445.57,342.97
