Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,52.0,21.68
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,118.52,78.86
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,177.9,127.98
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,248.74,187.0
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,307.76,237.11
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,372.3,290.23
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,431.79,338.02
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,496.18,387.97
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,552.5,431.09
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,609.71,473.71
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,660.87,508.61
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,707.98,539.42
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,753.75,568.59
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,798.18,596.34
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,837.75,620.61
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,875.32,643.27
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,906.94,661.51
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,935.91,677.89
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,960.05,691.33
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,981.14,702.82
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,996.56,712.14
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,1008.63,719.45
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,1014.73,721.61
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,1017.35,721.7
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,1014.98,720.23
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,1009.13,716.69
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,997.4,708.06
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,982.36,697.46
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,963.1,685.41
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,940.7,671.4
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,912.58,652.61
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,881.69,632.05
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,846.76,609.87
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,809.41,585.97
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,764.91,557.26
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,719.62,527.73
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,672.69,496.94
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,623.28,462.48
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,571.58,424.53
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,519.92,385.61
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,465.27,344.14
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,411.44,301.97
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,353.11,254.83
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,299.21,210.13
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,244.4,164.88
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,193.13,122.79
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,142.83,84.07
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,98.51,54.2
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,56.84,33.76
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,41.43,29.11
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,32.29,20.94
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,22.64,10.52
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,41.83,16.8
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,91.38,62.52
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,152.16,111.21
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,224.39,170.37
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,283.7,220.17
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,351.88,275.92
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,417.35,327.76
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,488.84,382.63
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,545.86,425.39
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,604.25,467.9
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,658.14,505.17
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,714.51,541.47
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,761.64,571.42
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,807.6,600.1
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,844.45,622.38
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,883.93,646.24
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,916.57,664.82
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,946.62,681.55
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,971.83,695.29
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,994.09,707.11
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,1009.29,715.91
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,1021.15,722.72
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,1028.07,725.03
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,1031.54,725.3
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,1028.52,723.12
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,1022.05,718.93
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,1011.19,710.63
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,996.97,700.37
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,976.62,687.78
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,953.14,673.29
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,925.2,656.21
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,894.39,637.23
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,858.78,614.8
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,820.76,590.69
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,778.42,563.51
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,734.18,534.83
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,686.21,503.03
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,637.04,468.07
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,584.4,429.8
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,529.18,388.72
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,473.37,346.75
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,418.2,303.85
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,360.87,258.11
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,305.49,212.72
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,248.93,165.97
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,192.98,120.18
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,140.62,79.84
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,93.88,48.54
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,50.36,28.25
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,36.38,24.76
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,29.25,18.37
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,21.04,8.99
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,48.66,17.93
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,109.54,73.09
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,167.26,120.34
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,240.41,180.76
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,300.41,231.31
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,366.34,285.21
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,428.82,335.1
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,494.78,386.13
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,551.94,428.72
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,610.16,470.7
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,663.08,505.73
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,716.08,538.96
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,758.89,565.24
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,803.97,592.62
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,843.96,616.38
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,881.99,638.55
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,913.74,656.39
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,942.8,672.38
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,967.02,685.2
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,988.15,696.06
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,1002.58,704.19
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,1013.63,710.36
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,1020.24,712.42
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,1023.33,712.44
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,1020.37,710.74
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,1013.93,707.05
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,1002.08,698.66
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,986.89,688.32
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,967.47,676.86
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,944.9,663.45
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,916.47,646.31
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,885.19,627.31
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,849.95,605.62
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,812.27,582.18
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,770.31,555.68
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,726.44,527.62
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,678.71,497.59
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,629.72,463.91
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,577.97,426.31
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,525.75,387.29
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,470.46,345.54
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,412.79,300.7
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,356.08,254.7
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,301.13,209.02
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,244.82,162.33
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,191.71,118.59
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,136.78,76.25
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,89.76,44.94
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,45.84,25.09
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,32.94,21.88
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,26.58,16.1
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,19.75,7.59
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,50.51,16.51
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,117.87,77.23
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,176.18,125.55
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,246.12,183.59
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,306.1,233.95
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,371.84,287.35
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,432.5,335.4
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,495.84,383.88
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,552.65,425.69
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,610.44,466.79
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,663.3,500.99
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,712.38,530.94
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,758.97,559.59
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,804.19,586.81
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,844.1,610.08
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,881.93,631.7
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,913.69,650.52
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,942.76,667.59
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,966.98,680.65
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,988.11,691.82
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,1003.55,700.93
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,1015.61,708.1
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,1021.69,710.26
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,1024.24,710.41
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,1021.76,709.07
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,1015.78,705.72
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,1004.37,697.69
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,989.58,687.72
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,969.59,676.02
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,946.42,662.37
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,918.29,645.92
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,887.26,627.5
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,852.25,606.08
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,814.75,582.87
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,771.88,555.89
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,727.39,527.53
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,679.7,496.44
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,630.77,462.03
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,578.44,424.31
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,525.6,385.12
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,467.55,341.69
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,412.32,298.81
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,355.46,253.41
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,300.3,208.13
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,244.42,161.83
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,189.2,116.59
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,136.58,76.17
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,89.35,44.92
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,45.19,25.31
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,33.09,21.99
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,26.27,15.81
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,18.93,6.5
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,52.11,15.25
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,120.68,78.89
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,179.06,127.87
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,248.93,186.47
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,308.9,237.41
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,374.52,291.34
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,434.22,338.57
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,498.54,387.45
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,555.04,429.41
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,612.46,470.65
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,664.93,504.73
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,713.46,534.64
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,760.18,563.72
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,805.55,591.37
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,844.98,614.64
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,882.21,636.18
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,914.1,655.37
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,943.29,672.77
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,966.79,685.12
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,987.09,695.47
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,1002.51,704.63
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,1014.54,711.8
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,1020.62,714.32
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,1023.16,714.77
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,1020.64,713.31
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,1014.63,709.82
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,1002.24,701.01
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,986.55,690.27
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,966.63,678.07
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,943.56,663.95
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,915.26,646.81
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,884.2,627.85
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,849.1,605.91
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,811.57,582.27
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,769.41,555.38
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,725.41,527.02
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,677.6,496.39
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,628.62,462.59
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,576.42,424.65
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,523.68,385.25
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,465.73,341.71
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,410.64,298.75
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,353.79,252.66
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,298.52,206.75
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,242.32,160.26
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,186.86,114.91
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,134.64,74.78
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,87.41,43.62
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,43.27,24.51
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,32.36,21.36
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,25.5,15.13
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.1,5.32
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,51.08,12.64
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,118.59,77.24
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,176.44,125.82
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,245.23,183.37
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,305.78,234.45
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,372.25,288.73
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,432.93,337.0
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,495.8,385.29
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,553.61,427.83
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,612.5,469.61
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,665.49,505.14
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,718.26,538.81
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,760.86,564.16
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,805.84,590.57
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,845.77,613.42
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,883.59,634.52
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,915.23,653.18
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,944.19,670.1
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,967.86,682.31
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,988.42,692.58
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,1003.23,701.35
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,1014.66,708.19
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,1018.71,709.2
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,1019.17,708.19
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,1016.09,706.59
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,1009.58,703.03
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,997.26,695.07
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,981.69,685.19
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,961.5,673.41
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,938.24,659.75
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,909.35,642.5
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,877.8,623.48
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,841.89,601.51
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,803.68,577.85
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,759.45,550.19
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,713.99,521.31
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,665.93,489.78
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,616.98,456.13
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,565.27,418.61
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,513.37,379.87
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,458.21,338.24
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,404.02,295.98
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,345.89,249.13
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,291.91,204.39
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,236.96,159.08
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,185.82,117.33
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,135.1,78.26
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,89.51,47.98
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,48.0,29.6
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,38.04,26.06
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,28.19,17.26
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,17.94,4.41
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,11.3,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,44.46,8.48
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,101.91,66.92
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,155.8,111.7
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,220.84,165.85
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,282.17,217.27
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,348.24,271.26
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,409.17,319.39
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,474.39,369.15
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,530.81,411.2
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,588.65,452.98
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,640.87,489.55
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,695.19,525.07
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,741.58,554.34
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,786.85,582.36
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,827.47,606.8
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,861.53,626.58
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,893.98,645.14
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,923.93,661.92
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,948.31,675.35
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,969.71,686.9
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,984.99,695.68
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,997.03,702.54
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,1004.22,705.4
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,1008.04,706.27
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,1004.95,703.71
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,998.49,699.2
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,987.24,690.76
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,972.76,680.46
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,953.2,668.15
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,930.59,654.0
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,902.32,636.32
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,871.38,616.94
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,836.1,594.44
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,798.53,570.4
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,756.45,543.28
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,712.84,514.98
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,664.43,482.38
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,615.41,447.94
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,562.89,410.21
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,510.3,371.45
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,455.32,330.6
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,401.29,289.11
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,343.05,242.98
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,289.25,199.17
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,234.42,154.72
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,183.41,113.77
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,133.02,76.17
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,88.86,47.94
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,48.22,34.57
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,38.76,26.51
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,28.67,17.49
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,18.0,3.38
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,42.56,5.37
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,97.43,63.59
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,154.25,110.04
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,225.76,168.84
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,285.68,219.1
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,351.91,273.16
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,414.13,322.18
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,481.17,373.16
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,538.15,415.49
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,594.97,456.41
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,648.92,493.68
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,703.22,528.97
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,749.66,557.66
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,794.85,584.91
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,830.62,605.61
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,868.81,627.65
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,900.91,645.4
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,930.39,661.29
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,954.58,673.69
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,975.76,684.15
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,990.82,692.63
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,1002.56,699.19
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,1009.38,701.37
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,1012.75,701.57
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,1009.65,699.39
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,1003.11,695.26
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,991.21,686.95
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,976.01,676.74
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,956.14,665.11
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,933.15,651.58
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,904.86,634.67
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,873.76,615.94
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,838.34,594.02
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,800.56,570.45
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,756.72,542.71
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,711.82,514.0
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,664.3,482.2
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,614.42,447.24
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,561.85,409.49
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,509.15,370.6
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,454.24,329.7
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,400.16,288.04
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,343.84,243.06
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,287.2,197.02
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,232.11,152.26
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,180.71,110.95
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,130.16,73.34
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,85.83,45.32
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,45.08,31.81
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,37.52,25.33
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,27.53,16.4
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,17.23,1.69
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,36.5,1.39
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,82.75,54.1
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,140.61,100.84
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,207.44,155.45
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,266.29,204.33
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,332.09,257.66
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,397.46,309.43
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,466.28,362.41
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,523.51,404.82
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,582.41,447.08
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,636.77,484.11
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,689.89,518.18
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,736.73,547.3
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,782.57,575.18
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,823.78,599.74
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,863.3,622.87
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,895.37,640.87
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,924.95,657.17
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,943.87,666.61
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,965.34,677.75
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,980.81,686.52
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,993.08,693.42
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,1000.06,696.15
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,1003.73,696.97
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,1001.06,695.05
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,995.05,691.23
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,982.81,682.66
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,967.42,672.28
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,947.49,660.19
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,924.6,646.31
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,895.75,627.38
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,864.37,606.9
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,829.15,586.13
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,791.73,563.75
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,749.91,537.37
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,705.85,509.24
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,657.81,477.51
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,608.92,444.18
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,557.03,406.99
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,505.29,368.85
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,448.53,326.67
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,394.76,285.28
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,338.77,240.65
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,285.29,197.09
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,230.92,153.15
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,180.68,113.06
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,131.33,76.3
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,88.17,48.9
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,48.75,34.82
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,40.56,27.78
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,29.25,17.68
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,18.47,0.48
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,41.5,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,96.08,61.85
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,151.91,107.64
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,222.22,165.35
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,282.38,215.65
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,349.05,269.88
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,411.92,319.82
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,479.69,371.9
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,537.23,414.51
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,594.67,455.69
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,649.34,493.22
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,704.55,528.79
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,751.62,557.93
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,793.19,582.82
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,833.88,605.78
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,872.73,627.09
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,905.49,646.75
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,935.62,664.68
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,959.91,677.48
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,981.18,688.38
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,996.33,695.89
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,1008.12,701.42
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,1015.39,704.67
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,1019.2,705.9
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,1016.03,704.42
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,1009.34,700.91
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,998.22,694.73
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,983.7,686.51
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,962.98,674.13
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,939.11,659.8
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,910.79,641.56
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,879.59,621.45
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,843.98,599.23
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,805.91,575.3
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,762.73,547.99
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,717.69,519.14
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,669.65,488.4
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,620.38,454.36
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,567.82,416.07
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,514.89,376.46
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,456.56,332.53
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,401.08,289.2
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,343.57,242.69
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,288.03,196.76
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,231.66,150.48
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,176.33,105.78
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,124.19,66.9
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,77.96,38.21
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,35.64,23.97
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,31.42,20.25
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,23.54,13.04
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,14.99,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,37.44,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,90.52,58.52
