Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,144.93,103.3
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,211.44,158.04
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,270.52,207.44
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,338.95,263.08
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,401.75,313.16
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,469.68,365.76
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,527.03,408.59
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,585.97,451.26
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,639.18,487.79
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,695.1,523.5
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,742.07,552.86
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,787.9,580.91
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,829.05,605.31
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,863.71,625.06
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,895.82,643.25
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,925.37,659.64
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,950.08,672.84
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,971.89,684.19
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,986.74,692.61
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,998.28,699.11
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,1005.43,701.92
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,1009.16,702.74
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,1005.93,699.38
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,999.28,694.07
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,987.31,685.59
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,972.05,675.21
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,952.15,663.1
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,929.16,649.12
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,900.48,631.86
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,869.09,612.81
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,833.34,590.58
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,795.26,566.72
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,753.04,540.15
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,709.04,512.09
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,661.46,481.3
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,612.8,447.92
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,558.82,408.94
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,506.03,369.66
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,450.34,327.77
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,395.53,285.15
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,334.84,236.88
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,280.66,192.88
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,227.08,148.8
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,175.06,106.4
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,124.27,68.9
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,79.84,41.6
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,40.22,27.69
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,35.35,23.32
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,27.77,16.18
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,22.68,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,39.1,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,91.48,58.13
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,148.02,104.39
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,220.46,163.67
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,260.92,199.32
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,301.98,233.77
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,337.86,262.48
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,363.09,281.71
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,424.64,327.71
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,481.88,369.25
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,584.2,445.06
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,694.9,522.35
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,671.38,500.28
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,623.36,459.62
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,745.49,547.95
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,860.76,622.38
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,893.01,640.09
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,922.68,656.57
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,887.03,630.97
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,828.26,584.31
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,916.24,648.02
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,994.02,696.34
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,998.26,696.8
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,998.98,695.74
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,996.22,694.11
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,990.11,690.52
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,977.76,682.02
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,962.26,671.67
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,883.68,621.16
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,801.82,561.76
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,838.86,593.52
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,859.66,609.13
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,823.82,587.33
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,785.79,564.23
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,692.66,499.83
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,610.97,439.77
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,615.69,447.01
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,603.19,440.71
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,551.35,402.88
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,499.37,364.14
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,444.7,323.11
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,388.84,279.98
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,332.62,234.92
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,278.39,190.53
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,224.12,146.57
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,173.89,106.55
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,124.04,69.87
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,80.43,43.15
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,43.16,30.02
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,36.85,24.52
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,25.8,14.51
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,14.12,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,33.27,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,76.85,48.64
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,134.83,95.76
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,201.4,150.11
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,260.2,198.98
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,326.17,252.55
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,390.43,303.6
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,457.75,355.59
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,515.43,398.57
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,574.9,441.51
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,628.71,478.39
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,683.26,513.97
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,728.41,542.02
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,774.74,570.32
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,815.22,592.88
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,853.96,613.79
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,886.06,631.23
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,915.73,646.89
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,939.52,658.64
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,960.35,668.45
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,969.61,672.46
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,981.59,678.28
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,987.29,679.32
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,983.39,674.65
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,980.82,672.89
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,975.08,669.3
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,962.82,660.47
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,947.59,650.0
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,927.03,637.73
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,903.73,623.84
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,875.68,607.38
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,845.32,589.4
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,809.58,567.24
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,771.97,543.79
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,727.05,514.96
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,682.06,484.87
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,634.73,453.81
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,587.09,421.75
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,536.96,386.47
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,487.13,350.48
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,433.68,311.53
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,382.0,272.75
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,328.2,231.06
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,277.32,190.94
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,225.53,150.64
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,178.39,114.57
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,131.71,81.1
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,91.42,56.02
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,60.77,44.19
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,48.12,33.46
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,31.57,18.7
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.11,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,18.35,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,39.63,23.69
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,91.62,65.62
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,145.67,109.29
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,173.71,133.02
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,203.62,157.67
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,238.66,185.56
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,273.16,212.25
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,329.62,255.44
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,396.24,305.12
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,487.14,372.85
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,596.08,451.04
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,609.17,456.03
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,608.5,452.03
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,680.18,500.48
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,747.85,544.37
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,606.64,442.11
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,445.1,323.8
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,491.69,357.27
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,538.48,388.97
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,413.05,300.85
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,282.78,207.22
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,324.92,238.2
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,366.92,267.93
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,535.72,388.01
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,689.16,491.53
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,555.93,399.63
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,420.56,304.97
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,396.8,289.22
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,373.28,272.89
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,444.6,324.87
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,513.12,373.54
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,578.99,423.28
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,635.78,466.07
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,581.93,428.46
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,531.04,393.06
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,508.3,378.23
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,483.59,361.42
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,469.72,352.49
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,448.68,337.32
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,378.63,285.32
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,319.63,241.29
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,283.76,212.92
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,247.49,183.1
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,205.66,149.9
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,167.39,119.99
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,128.53,90.24
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,92.67,64.57
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,66.12,50.61
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,48.12,34.81
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,29.95,18.0
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.8,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,11.1,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,22.21,11.29
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,44.07,29.97
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,65.82,48.17
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,90.94,68.91
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,116.79,89.99
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,120.84,92.88
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,124.34,95.1
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,143.71,110.18
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,163.31,125.26
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,317.1,247.43
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,478.47,370.57
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,514.73,395.52
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,549.65,419.67
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,581.52,441.58
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,613.57,463.42
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,392.12,299.2
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,163.76,122.2
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,394.6,298.82
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,618.74,460.56
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,388.79,292.59
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,152.08,112.67
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,218.14,163.4
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,284.33,213.06
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,287.45,215.16
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,290.48,217.35
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,220.74,164.94
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,151.6,112.33
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,170.34,126.89
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,188.89,141.17
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,208.8,156.37
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,228.52,171.41
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,365.68,276.15
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,496.2,373.0
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,366.79,277.14
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,242.49,183.28
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,163.18,122.87
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,84.24,61.37
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,91.97,67.7
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,99.6,73.94
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,118.03,88.94
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,136.06,103.72
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,126.75,96.67
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,117.41,89.58
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,101.66,77.41
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,85.98,65.08
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,70.37,52.45
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,54.86,39.69
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,40.57,29.38
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,26.06,16.54
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,15.43,6.54
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,13.76,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,27.7,15.5
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,53.39,37.45
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,82.68,61.95
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,113.3,87.53
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,145.06,113.69
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,114.25,88.6
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,80.46,60.6
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,103.85,79.37
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,127.29,97.84
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,138.07,105.82
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,148.87,113.73
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,101.34,75.8
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,55.15,38.82
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,108.48,81.04
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,162.76,122.97
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,184.98,139.8
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,207.29,156.64
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,196.43,148.02
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,185.59,139.53
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,218.77,164.7
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,251.96,189.5
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,146.72,109.3
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,42.67,28.15
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,84.97,61.42
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,127.4,94.29
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,146.87,109.35
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,166.2,124.28
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,263.76,198.27
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,360.67,269.65
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,281.19,210.88
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,202.57,152.11
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,233.1,175.66
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,263.2,198.47
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,280.48,211.69
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,297.13,224.49
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,240.85,182.31
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,185.5,140.4
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,146.19,110.36
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,107.23,80.12
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,161.79,123.63
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,210.26,161.79
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,186.92,143.85
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,161.6,124.39
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,139.06,106.96
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,117.27,89.96
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,95.56,72.74
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,74.55,55.74
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,54.79,41.53
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,35.4,24.42
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,20.76,10.48
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,6.39,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,12.54,3.86
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,24.61,14.4
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,36.7,24.67
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,50.24,36.07
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,63.95,47.41
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,54.11,39.13
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,44.43,30.98
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,73.49,54.53
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,103.11,78.12
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,206.38,159.9
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,310.76,239.41
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,330.36,252.87
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,349.55,266.21
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,366.09,276.96
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,382.28,287.35
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,400.29,299.74
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,418.32,312.04
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,443.46,328.85
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,468.47,345.32
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,478.88,351.38
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,488.77,357.13
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,537.88,391.1
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,586.46,423.74
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,477.67,347.69
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,364.69,267.48
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,432.99,317.01
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,494.65,359.96
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,387.58,284.48
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,280.13,207.24
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,226.2,168.06
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,172.74,128.22
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,233.92,174.67
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,294.21,219.48
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,364.01,271.76
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,428.93,319.54
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,340.64,255.06
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,257.67,193.71
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,222.11,167.6
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,187.31,141.54
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,179.3,136.13
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,171.21,130.55
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,160.77,122.8
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,150.04,114.73
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,129.69,99.27
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,109.96,84.1
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,89.56,67.78
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,69.43,51.35
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,51.4,38.43
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,33.61,22.73
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,19.79,9.35
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,10.6,2.3
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,21.23,11.57
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,31.86,20.58
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,43.95,30.73
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,56.05,40.73
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,95.45,72.71
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,135.58,104.56
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,154.83,119.5
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,174.38,134.54
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,292.49,227.52
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,419.94,324.06
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,478.23,366.78
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,546.81,416.39
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,558.74,422.35
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,576.63,432.63
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,608.58,454.24
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,639.98,475.18
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,597.43,441.63
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,543.74,400.63
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,605.71,444.81
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,659.43,482.16
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,713.27,519.16
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,772.87,559.22
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,783.75,566.38
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,793.02,572.85
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,527.36,388.52
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,264.86,195.51
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,277.94,205.9
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,290.86,215.45
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,399.76,295.96
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,502.81,369.9
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,569.36,419.57
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,626.73,461.92
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,568.51,420.24
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,513.76,381.17
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,468.12,349.36
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,424.25,318.31
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,323.41,243.8
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,231.11,174.43
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,203.01,153.89
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,175.63,133.5
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,147.51,112.06
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,120.06,90.92
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,103.82,78.51
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,87.65,65.89
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,71.57,52.97
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,55.6,39.9
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,41.06,29.45
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,26.06,16.26
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,14.95,5.36
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,11.8,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,23.35,11.7
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,46.7,32.01
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,70.05,51.61
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,97.55,74.4
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,129.91,100.83
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,191.04,149.88
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,263.58,206.89
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,279.53,218.3
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,286.02,222.22
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,321.43,248.25
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,357.09,273.89
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,325.95,248.67
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,292.11,221.49
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,398.64,301.78
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,516.87,387.17
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,599.53,445.94
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,693.42,510.86
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,688.98,504.05
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,673.99,491.12
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,681.64,495.2
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,688.1,498.32
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,717.85,518.66
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,753.18,542.25
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,742.99,534.18
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,726.25,522.34
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,710.54,510.67
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,694.14,498.58
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,546.45,396.85
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,399.68,292.47
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,577.26,424.27
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,737.89,536.21
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,714.48,520.91
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,688.88,505.54
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,534.03,395.6
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,395.46,293.85
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,474.09,355.79
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,533.79,400.58
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,473.06,355.47
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,419.17,315.46
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,380.16,286.03
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,339.14,253.96
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,281.46,209.5
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,230.83,170.56
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,202.54,141.78
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,156.71,97.24
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,107.61,61.36
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,65.24,36.99
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,38.93,27.73
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,31.92,21.2
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,20.6,8.99
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,25.29,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,66.79,39.76
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,124.23,88.14
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,190.63,142.8
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,250.05,193.15
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,317.19,249.01
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,382.21,301.66
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,450.33,355.35
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,427.56,336.19
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,374.87,292.86
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,521.95,408.16
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,678.04,524.63
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,725.06,555.81
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,771.09,586.51
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,721.59,545.92
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,647.4,484.79
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,628.79,468.97
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,597.55,444.02
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,623.18,460.68
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,648.14,476.45
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,654.85,479.96
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,660.49,482.87
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,685.25,498.95
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,709.1,514.14
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,746.83,540.41
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,776.33,560.96
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,869.14,631.63
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,947.0,685.04
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,925.96,670.61
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,902.03,655.12
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,735.95,539.49
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,578.95,422.17
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,685.34,506.38
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,765.31,566.76
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,723.68,538.3
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,680.02,508.34
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,570.0,426.8
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,480.65,359.21
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,446.14,334.62
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,409.93,307.85
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,398.36,298.93
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,367.46,272.36
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,305.1,222.37
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,253.16,181.07
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,206.41,140.92
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,155.83,97.9
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,108.08,63.41
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,67.44,40.2
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,42.71,30.64
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,34.49,23.05
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,21.11,8.49
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,8.85,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
