Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,23.42,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,64.79,25.2
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,123.54,85.64
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,192.73,143.94
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,138.36,106.33
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,50.24,35.9
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,239.09,190.99
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,449.51,357.59
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,412.1,325.61
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,340.77,266.45
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,377.51,293.64
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,414.27,319.97
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,515.33,396.45
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,615.49,470.34
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,578.51,438.23
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,524.58,394.41
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,623.94,467.61
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,718.37,535.1
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,709.1,525.86
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,696.72,515.06
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,681.42,503.14
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,672.89,495.82
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,672.36,493.85
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,670.83,491.23
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,624.82,457.85
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,572.61,420.15
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,588.24,431.8
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,596.79,438.27
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,666.14,490.16
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,733.46,539.3
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,631.42,465.74
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,538.14,397.69
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,598.21,444.76
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,645.88,481.38
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,638.61,477.78
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,623.11,468.19
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,577.43,435.19
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,530.34,400.58
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,472.27,356.75
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,417.98,315.07
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,356.73,268.15
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,301.48,225.58
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,262.64,193.2
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,217.67,155.0
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,171.31,117.88
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,128.74,85.11
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,91.0,59.54
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,56.36,42.36
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,41.33,29.03
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,25.7,13.68
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,15.71,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,40.76,12.96
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,96.15,66.45
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,163.06,121.83
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,185.14,142.91
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,208.55,163.41
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,309.24,244.25
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,421.34,332.04
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,483.25,378.7
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,544.71,423.81
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,545.71,420.99
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,530.63,406.19
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,638.46,487.05
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,753.67,568.37
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,792.91,591.84
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,833.8,616.66
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,867.08,637.32
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,897.97,656.36
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,923.01,670.18
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,945.28,682.2
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,817.74,593.67
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,664.93,481.0
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,770.9,557.45
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,874.04,628.41
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,475.6,354.15
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,67.88,46.78
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,408.27,305.58
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,734.31,531.12
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,597.07,433.14
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,465.66,339.06
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,617.23,452.37
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,750.65,547.79
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,753.77,553.41
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,744.04,550.08
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,607.48,450.36
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,490.75,362.48
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,535.56,400.61
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,554.23,417.11
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,499.8,375.52
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,446.13,333.8
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,390.26,289.82
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,336.33,246.17
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,280.68,200.1
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,228.53,156.59
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,175.79,114.18
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,128.41,78.3
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,82.7,48.71
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,46.83,33.95
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,35.07,23.51
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,22.63,10.67
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,20.26,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,56.08,16.86
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,114.44,78.88
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,179.61,133.61
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,239.62,184.67
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,307.5,241.04
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,371.02,291.95
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,436.63,342.56
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,495.14,386.8
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,555.71,431.14
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,609.06,468.75
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,662.51,505.37
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,710.09,537.29
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,756.89,567.87
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,798.69,593.47
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,836.03,615.73
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,868.19,635.58
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,897.94,653.8
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,922.12,667.39
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,943.44,679.17
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,643.48,474.86
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,305.1,223.39
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,655.05,486.3
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,974.74,699.49
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,970.47,693.71
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,962.88,688.81
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,949.15,680.51
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,932.28,670.3
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,909.49,655.94
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,883.87,639.8
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,852.94,620.17
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,819.63,598.9
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,781.93,574.31
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,742.33,548.31
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,687.38,509.58
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,635.75,472.11
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,532.1,396.6
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,444.81,331.96
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,386.98,289.62
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,333.25,249.78
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,282.19,212.02
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,237.07,178.42
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,205.12,153.97
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,174.38,130.24
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,143.02,106.2
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,113.29,83.4
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,85.47,62.32
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,60.52,45.58
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,40.57,28.08
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,20.22,8.29
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,10.32,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.82,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.75,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,102.31,78.09
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,210.47,163.66
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,214.01,165.13
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,223.31,171.24
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,224.56,171.14
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,225.67,170.97
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,399.71,302.98
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,565.66,421.44
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,596.51,440.58
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,626.76,459.94
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,505.58,371.63
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,372.64,273.62
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,315.34,232.52
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,267.11,197.13
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,473.24,347.11
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,665.53,477.25
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,666.65,476.25
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,666.85,476.3
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,465.38,338.34
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,259.91,190.39
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,421.33,309.31
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,578.79,418.63
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,700.47,508.92
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,799.15,581.17
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,761.54,555.68
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,722.44,530.0
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,625.86,460.9
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,541.91,399.62
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,400.2,297.74
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,273.46,203.79
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,330.86,248.4
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,372.95,279.05
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,359.08,267.11
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,329.23,240.55
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,274.34,195.45
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,222.51,152.61
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,170.48,111.25
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,124.16,76.7
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,79.74,48.54
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,47.97,34.99
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,34.54,23.0
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,21.71,8.29
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,15.91,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,41.29,6.81
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,102.36,70.55
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,165.65,123.62
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,225.97,174.66
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,294.18,231.18
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,355.46,280.44
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,422.03,332.04
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,389.05,304.64
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,337.79,261.96
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,367.19,282.82
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,395.34,301.89
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,435.05,330.13
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,474.94,357.97
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,513.39,383.67
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,551.82,408.87
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,588.36,433.34
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,624.74,457.37
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,691.93,502.0
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,750.96,540.0
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,773.69,554.62
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,795.33,568.82
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,800.48,571.92
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,803.85,574.09
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,777.7,555.61
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,750.39,536.54
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,836.95,600.06
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,911.85,651.65
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,888.87,636.95
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,863.34,621.49
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,833.71,603.3
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,801.74,583.47
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,690.43,504.49
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,590.97,431.89
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,622.96,460.09
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,636.36,473.44
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,518.09,386.78
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,420.93,314.44
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,437.57,328.57
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,433.66,324.55
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,333.64,249.11
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,260.44,195.2
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,249.76,182.59
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,220.35,152.48
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,169.25,112.04
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,124.04,78.52
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,80.87,51.15
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,54.15,40.13
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,37.46,25.29
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,20.11,5.93
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,13.95,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,36.02,2.86
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,91.91,62.61
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,152.86,113.33
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,216.52,166.44
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,283.36,221.47
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,344.08,270.69
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,409.78,322.45
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,468.1,366.92
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,528.99,412.04
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,586.87,453.65
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,642.76,492.87
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,690.7,526.13
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,738.09,558.44
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,779.7,584.33
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,820.02,608.99
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,739.64,547.89
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,632.6,466.55
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,646.57,474.82
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,659.19,481.4
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,712.25,518.07
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,756.38,548.18
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,730.08,527.53
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,695.19,501.7
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,834.72,604.89
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,954.13,686.16
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,941.46,677.39
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,925.55,667.7
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,903.13,653.49
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,877.88,637.5
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,782.01,571.82
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,690.03,504.33
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,721.76,532.46
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,734.84,545.79
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,688.48,513.47
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,641.09,479.62
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,590.35,443.62
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,539.48,406.51
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,485.81,365.68
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,432.78,324.19
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,347.27,258.96
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,282.84,210.63
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,255.61,185.06
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,215.65,147.09
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,163.77,105.79
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,118.02,72.01
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,74.12,45.0
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,45.91,33.16
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,32.76,21.31
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,20.07,4.08
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,11.8,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,20.4,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,56.17,2.9
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,121.23,82.11
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,195.03,144.22
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,259.05,199.35
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,331.34,260.09
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,394.19,312.13
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,461.62,366.12
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,406.65,321.32
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,312.7,244.12
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,335.27,260.29
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,348.62,268.84
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,363.41,278.2
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,376.91,286.44
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,413.97,312.73
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,451.31,338.78
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,428.1,320.29
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,403.49,300.96
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,573.78,427.12
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,747.72,549.38
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,733.11,536.3
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,716.18,522.8
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,856.26,628.38
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,978.18,710.68
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,973.28,706.65
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,964.92,701.42
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,949.51,690.29
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,930.89,677.2
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,550.69,416.14
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,170.42,125.21
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,182.15,134.75
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,193.75,143.65
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,188.61,139.89
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,183.52,136.21
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,205.02,152.79
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,226.06,168.97
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,244.96,183.68
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,261.64,196.68
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,309.85,234.13
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,346.84,261.53
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,321.86,241.85
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,291.25,216.51
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,259.3,186.19
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,212.44,141.61
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,158.17,97.8
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,109.85,62.08
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,64.42,35.6
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,38.43,26.82
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,27.96,17.24
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,17.28,0.5
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.9,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,11.58,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,32.54,19.72
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,53.51,37.68
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,80.89,60.43
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,113.14,87.0
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,165.37,129.26
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,227.63,178.8
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,292.26,229.53
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,362.09,283.24
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,515.94,403.52
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,679.61,524.92
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,727.01,556.39
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,773.24,587.32
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,700.56,530.76
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,600.18,449.98
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,417.09,315.1
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,224.6,167.74
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,182.27,135.37
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,140.29,102.91
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,570.89,435.89
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,975.29,712.91
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,979.94,711.4
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,981.02,710.59
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,975.54,706.79
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,966.52,700.85
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,899.46,656.64
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,824.05,599.38
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,864.0,633.78
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,886.31,648.99
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,716.71,530.21
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,555.01,407.65
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,664.0,495.1
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,741.23,554.17
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,687.01,516.43
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,633.68,477.14
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,583.32,440.92
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,532.81,403.58
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,478.62,361.79
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,425.63,319.86
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,196.66,146.6
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.72,0.56
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,6.27,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.82,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.86,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.89,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,32.5,18.31
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,51.15,37.46
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,34.7,22.56
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,18.55,0.0
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,9.34,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,35.24,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,97.7,65.71
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,162.61,119.91
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,224.22,171.84
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,295.03,230.56
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,357.51,281.67
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,428.77,338.06
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,414.86,326.35
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,380.42,297.6
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,421.53,327.82
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,462.24,356.86
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,459.56,352.69
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,460.51,351.06
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,407.31,308.81
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,358.72,269.8
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,517.87,389.98
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,682.63,508.85
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,816.77,607.32
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,943.75,692.23
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,957.45,699.41
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,967.86,705.3
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,971.04,705.43
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,976.77,707.41
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,839.79,612.99
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,684.31,497.03
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,821.62,602.17
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,931.34,678.07
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,909.1,662.64
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,883.79,646.15
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,851.71,625.39
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,817.09,602.87
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,778.75,577.49
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,738.28,550.52
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,690.93,518.19
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,642.42,482.94
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,591.85,445.62
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,540.88,407.14
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,445.2,334.23
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,371.06,277.54
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,352.72,261.78
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,317.33,229.8
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,260.58,182.57
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,208.25,139.12
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,155.7,97.75
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,109.33,64.48
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,65.38,39.23
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,42.37,29.89
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,29.45,18.04
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,16.82,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,22.78,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,86.25,57.84
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,152.07,112.61
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,218.56,168.32
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,290.2,227.73
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,357.73,282.98
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,436.23,345.26
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,497.17,392.1
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,560.49,439.28
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,619.81,482.56
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,680.92,525.42
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,727.47,556.69
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,775.43,588.62
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,818.71,615.69
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,860.5,641.37
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,892.96,661.76
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,917.23,676.64
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,941.88,690.47
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,963.52,702.29
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,977.3,710.41
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,987.64,716.43
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,990.26,716.15
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,989.28,713.72
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,984.04,710.13
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,975.29,704.41
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,960.31,693.38
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,942.02,680.37
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,918.1,664.87
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,891.13,647.44
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,858.85,626.74
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,824.03,604.31
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,784.63,578.43
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,744.1,551.65
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,696.85,519.8
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,648.43,485.21
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,596.48,447.94
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,544.11,409.32
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,488.09,366.21
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,431.27,321.41
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,373.44,275.14
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,317.81,229.42
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,259.91,181.25
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,206.48,136.86
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,152.84,94.91
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,106.03,61.7
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,62.19,37.29
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,41.74,29.44
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,28.76,17.34
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,15.99,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,18.44,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,79.41,53.06
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,140.1,103.85
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,200.02,154.0
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,275.02,215.84
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,342.52,270.9
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,418.23,331.11
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,481.29,379.57
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,544.57,426.82
