Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,604.55,470.61
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,666.64,514.79
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,715.4,547.91
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,763.36,579.9
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,804.77,605.76
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,847.95,632.5
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,880.65,651.8
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,910.78,669.27
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,935.99,683.39
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,952.67,691.9
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,966.62,699.84
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,977.2,705.68
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,985.28,708.94
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,989.87,710.08
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,984.05,705.76
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,974.66,699.36
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,960.8,690.56
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,943.5,679.64
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,919.13,663.9
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,891.64,646.2
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,859.89,625.98
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,825.38,603.87
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,785.86,578.26
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,744.13,550.96
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,696.77,519.51
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,648.07,484.83
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,595.81,447.44
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,543.03,408.54
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,486.79,365.24
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,431.18,321.15
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,372.75,274.12
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,314.19,225.83
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,255.94,177.3
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,201.6,131.92
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,147.25,88.8
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,99.34,54.77
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,54.6,30.95
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,35.99,24.56
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,24.74,13.87
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,16.71,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,34.48,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,100.01,65.95
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,169.64,124.01
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,232.4,176.75
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,306.93,237.64
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,338.4,263.54
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,366.96,285.54
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,373.09,288.88
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,377.58,289.96
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,334.39,255.22
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,281.89,213.07
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,306.06,231.48
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,330.24,249.27
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,583.99,442.3
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,834.52,615.38
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,717.47,530.32
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,566.1,417.21
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,757.26,560.52
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,940.05,684.06
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,947.27,687.6
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,957.07,694.59
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,965.4,700.69
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,970.33,704.7
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,965.02,701.39
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,956.22,696.01
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,941.99,687.54
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,924.37,676.91
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,901.32,662.07
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,875.19,645.24
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,787.25,585.65
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,701.61,521.32
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,647.12,482.61
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,597.65,446.78
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,462.15,346.83
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,339.79,254.61
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,413.74,313.5
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,468.68,355.55
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,454.51,344.72
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,421.7,317.68
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,364.18,270.57
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,306.57,222.34
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,249.08,173.48
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,195.66,128.22
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,141.86,85.35
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,94.42,51.74
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,50.54,28.88
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,34.39,23.28
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,22.78,12.09
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,13.76,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,32.84,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,103.06,68.45
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,172.62,128.33
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,236.66,183.55
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,308.93,244.54
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,371.69,296.0
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,438.84,348.85
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,498.47,394.42
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,560.14,439.78
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,613.68,477.62
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,667.36,514.04
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,571.07,436.68
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,438.2,331.43
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,526.48,396.52
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,628.21,467.53
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,764.31,566.47
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,902.03,657.52
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,925.17,668.8
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,945.27,679.25
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,959.72,687.51
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,970.84,693.82
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,976.93,695.71
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,985.47,699.3
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,979.96,695.56
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,970.85,689.84
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,956.22,679.42
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,938.13,666.99
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,798.57,575.09
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,658.32,473.45
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,753.42,548.08
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,821.29,596.45
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,781.73,570.47
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,739.9,543.68
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,691.78,512.31
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,642.59,477.67
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,590.79,441.24
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,538.37,403.13
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,440.84,329.59
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,364.86,272.1
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,346.81,255.95
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,309.24,221.29
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,250.92,172.31
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,196.22,126.48
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,141.49,83.62
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,93.11,50.08
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,48.1,27.42
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,32.81,21.9
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,21.99,11.09
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,12.78,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,36.08,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,107.66,70.31
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,180.46,131.98
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,244.87,186.18
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,317.93,245.93
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,380.98,295.73
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,448.32,346.63
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,507.99,391.79
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,569.61,437.08
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,623.41,474.61
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,674.95,508.78
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,722.98,539.55
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,769.95,569.1
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,718.25,529.65
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,642.16,470.84
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,778.69,569.77
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,910.0,654.52
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,831.56,598.97
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,728.34,522.82
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,753.21,540.19
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,776.91,555.58
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,845.8,602.47
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,906.29,642.98
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,941.16,668.58
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,960.9,680.55
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,946.13,669.8
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,928.04,657.48
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,796.31,570.74
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,663.5,475.43
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,748.55,542.26
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,809.18,586.17
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,769.66,560.34
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,728.97,534.42
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,682.24,503.74
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,634.26,470.43
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,582.23,433.94
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,529.82,395.97
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,473.4,353.22
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,416.19,308.55
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,358.66,262.59
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,303.28,217.08
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,245.46,169.05
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,192.0,124.82
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,138.82,83.52
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,92.41,51.71
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,49.7,30.38
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,35.03,23.57
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,22.18,10.62
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,10.81,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,6.88,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,22.21,11.19
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,38.24,25.35
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,59.14,42.84
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,79.82,59.86
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,103.02,78.51
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,126.34,96.86
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,161.78,124.53
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,204.67,157.36
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,306.27,235.46
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,407.32,310.15
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,417.7,315.04
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,425.3,318.3
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,392.54,292.18
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,365.67,270.43
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,336.05,248.2
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,298.08,219.9
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,311.56,228.92
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,324.98,237.53
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,357.19,260.08
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,381.05,276.48
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,521.64,374.8
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,652.99,461.39
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,598.96,423.6
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,538.72,382.96
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,657.98,468.05
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,758.98,537.42
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,659.81,469.68
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,561.3,402.15
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,574.96,413.44
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,585.48,421.59
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,666.87,486.22
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,718.97,527.98
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,670.74,495.66
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,621.41,461.41
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,570.06,424.66
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,518.44,386.57
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,461.7,343.75
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,407.06,301.04
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,349.85,255.47
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,294.96,210.5
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,238.16,163.49
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,185.94,120.53
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,134.2,80.9
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,89.53,50.83
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,47.46,29.79
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,34.35,22.92
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,21.87,9.66
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,26.92,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,96.04,61.23
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,164.66,120.16
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,228.64,174.46
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,300.73,234.36
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,364.21,286.13
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,432.8,340.04
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,491.5,384.75
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,552.19,429.46
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,453.58,351.01
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,307.42,234.55
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,528.52,406.09
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,751.53,564.95
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,790.39,587.69
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,827.2,610.28
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,701.6,519.63
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,541.39,398.55
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,523.42,384.69
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,495.22,362.96
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,472.0,345.83
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,448.37,328.35
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,354.88,261.16
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,257.62,189.85
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,273.64,201.83
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,289.51,213.42
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,617.68,461.49
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,904.25,655.96
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,594.48,441.16
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,282.78,207.17
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,335.69,247.11
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,383.9,282.3
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,445.33,328.34
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,497.99,367.29
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,571.25,425.9
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,615.73,461.72
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,564.61,424.46
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,512.01,385.52
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,457.09,342.95
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,402.74,299.59
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,346.08,253.82
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,291.76,208.83
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,235.61,161.69
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,182.76,117.61
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,130.48,77.34
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,85.16,47.05
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,43.57,31.08
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,32.05,20.82
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,19.9,7.31
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,8.85,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,15.76,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,71.9,45.05
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,126.85,92.72
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,185.73,141.95
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,252.1,196.51
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,317.89,248.8
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,383.27,298.94
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,441.27,342.63
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,502.04,387.05
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,556.24,425.48
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,611.78,463.87
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,662.73,498.9
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,710.51,531.23
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,652.66,484.93
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,568.21,420.21
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,588.18,433.67
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,606.8,445.46
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,660.0,481.41
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,704.23,510.7
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,814.07,589.85
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,920.68,662.94
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,838.91,602.9
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,750.15,537.56
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,512.43,373.92
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,274.65,200.65
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,591.07,437.87
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,873.88,632.67
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,761.2,550.37
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,653.44,472.44
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,476.42,348.86
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,306.17,224.7
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,429.09,317.31
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,536.79,395.23
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,576.31,426.86
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,595.51,443.22
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,545.52,407.38
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,495.97,371.25
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,442.8,330.78
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,391.61,290.76
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,336.92,247.68
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,285.2,206.08
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,232.36,163.09
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,183.37,123.53
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,134.3,86.55
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,92.11,58.0
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,54.97,40.55
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,38.23,25.77
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,19.72,5.92
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,24.46,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,93.7,58.24
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,162.42,117.78
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,226.21,171.45
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,298.24,230.56
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,362.14,281.24
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,430.99,333.49
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,489.89,377.56
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,550.88,421.74
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,605.04,459.7
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,659.46,496.58
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,704.62,524.4
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,751.3,552.75
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,791.83,576.47
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,830.48,598.66
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,861.9,617.16
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,890.74,634.01
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,780.92,558.05
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,641.58,457.04
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,806.51,575.1
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,951.55,666.9
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,570.87,417.17
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,157.8,113.2
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,433.88,317.3
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,704.59,499.17
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,819.42,580.88
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,912.88,642.15
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,677.55,486.66
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,441.0,316.43
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,637.58,463.53
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,794.95,570.54
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,755.42,545.57
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,713.82,520.63
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,666.15,489.38
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,617.12,455.41
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,565.38,418.18
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,513.3,379.63
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,457.34,337.28
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,400.57,293.02
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,342.72,247.08
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,287.18,201.72
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,230.25,154.76
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,177.71,111.9
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,125.33,72.61
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,80.11,43.6
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,38.52,26.63
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,29.88,18.74
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,15.1,1.81
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,29.69,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,100.83,61.62
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,172.52,124.53
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,236.83,179.19
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,310.11,239.79
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,372.38,289.73
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,438.99,340.73
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,498.54,384.53
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,559.99,427.65
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,612.7,462.52
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,663.16,493.49
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,710.29,520.91
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,756.31,546.67
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,617.36,446.92
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,429.7,309.27
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,371.64,269.3
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,304.17,220.71
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,483.5,348.78
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,648.36,458.59
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,693.62,486.93
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,729.47,510.37
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,850.56,595.87
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,952.38,660.52
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,755.21,532.59
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,535.04,378.55
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,638.12,452.15
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,734.94,516.8
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,806.04,569.43
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,853.92,602.48
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,649.86,466.47
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,453.35,325.26
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,597.73,435.31
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,706.12,514.14
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,589.65,429.97
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,491.4,358.19
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,507.68,373.76
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,502.21,371.3
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,446.96,329.34
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,392.8,287.19
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,336.02,242.37
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,281.91,198.52
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,225.86,152.79
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,174.57,111.47
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,123.38,73.58
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,79.69,45.69
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,41.61,29.16
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,31.66,20.05
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,16.01,0.19
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,17.95,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,83.33,50.1
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,147.47,106.76
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,209.74,159.22
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,281.47,218.66
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,344.28,270.04
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,416.02,326.67
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,475.06,371.62
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,536.41,416.74
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,591.13,455.49
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,646.46,493.46
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,694.0,524.58
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,740.72,553.96
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,780.34,577.07
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,815.13,596.51
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,846.55,612.86
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,875.5,627.19
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,898.47,637.99
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,918.5,646.81
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,931.53,651.74
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,941.32,654.59
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,947.17,653.63
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,955.65,654.17
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,859.79,592.61
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,747.9,514.66
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,772.2,532.44
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,797.69,548.92
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,772.8,534.17
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,746.37,518.94
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,776.02,545.12
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,787.33,555.28
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,677.15,482.5
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,576.36,411.72
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,604.97,437.51
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,611.07,445.51
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,558.84,408.56
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,506.24,370.6
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,450.26,328.87
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,395.01,286.2
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,335.52,239.37
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,279.88,194.19
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,222.93,147.5
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,170.12,104.7
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,117.39,65.76
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,71.96,37.69
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,34.47,23.17
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,27.35,16.43
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,13.61,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,20.86,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,91.72,53.85
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,167.28,120.48
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,231.71,175.35
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,305.51,236.86
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,371.37,290.39
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,442.78,346.24
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,502.36,391.43
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,561.93,435.02
