Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,616.15,472.21
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,670.48,506.82
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,718.44,537.19
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,765.21,566.03
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,805.03,589.19
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,837.75,607.34
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,869.09,624.38
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,897.69,639.46
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,920.34,651.19
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,939.83,660.99
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,952.78,668.71
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,962.23,674.44
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,966.01,675.43
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,966.18,674.38
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,960.04,670.95
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,950.31,665.44
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,934.56,656.78
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,915.36,645.99
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,890.69,631.27
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,862.89,614.55
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,829.87,593.51
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,794.11,570.57
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,753.18,545.72
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,710.15,519.12
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,663.08,487.81
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,614.58,453.55
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,562.13,416.22
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,508.05,376.46
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,451.24,332.76
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,395.17,288.22
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,336.7,241.0
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,280.36,194.34
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,220.71,144.86
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,166.98,100.96
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,113.43,61.44
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,67.19,33.51
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,31.1,20.22
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,24.73,14.07
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,12.34,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,25.63,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,98.7,56.79
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,177.0,126.99
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,243.25,183.5
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,318.86,246.23
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,384.53,299.03
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,455.47,353.47
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,513.98,396.66
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,576.12,440.35
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,631.42,477.57
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,686.79,511.66
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,734.6,541.12
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,776.41,566.16
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,815.76,589.89
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,852.88,611.98
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,884.42,631.03
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,913.09,648.29
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,935.38,660.9
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,954.35,671.51
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,966.97,679.04
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,976.01,684.53
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,978.53,684.77
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,977.36,682.92
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,971.03,678.86
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,961.05,672.72
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,944.6,661.35
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,924.68,648.0
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,899.63,632.86
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,871.41,615.77
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,838.03,595.35
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,801.9,573.08
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,760.47,547.18
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,716.9,519.64
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,666.22,485.8
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,615.2,449.94
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,509.49,373.74
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,422.53,310.2
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,418.25,306.8
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,394.28,285.73
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,333.99,237.74
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,277.78,191.87
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,219.95,144.52
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,166.76,101.76
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,113.97,63.44
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,68.91,36.62
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,35.16,23.58
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,26.29,15.18
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,13.36,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,10.63,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,68.09,37.56
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,134.39,96.53
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,195.7,147.23
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,265.91,204.23
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,331.62,256.62
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,404.26,312.68
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,467.1,359.3
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,530.54,404.85
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,589.91,446.3
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,650.99,487.77
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,541.68,404.72
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,388.24,288.45
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,414.98,307.36
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,441.45,324.7
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,495.96,362.6
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,542.03,394.08
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,746.55,540.57
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,942.5,666.54
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,955.22,672.82
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,964.52,679.17
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,966.75,679.87
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,971.19,682.12
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,964.78,678.49
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,954.79,672.85
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,939.27,663.5
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,920.29,651.97
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,727.56,523.91
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,536.16,385.29
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,577.39,417.55
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,615.4,445.77
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,539.35,392.24
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,471.15,343.87
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,561.32,414.56
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,617.99,457.99
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,564.36,419.02
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,510.31,379.09
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,453.11,334.89
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,396.55,289.77
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,337.35,241.8
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,278.46,193.06
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,219.99,144.68
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,165.7,100.57
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,111.61,60.97
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,65.09,33.65
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,32.18,21.22
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,24.39,13.49
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,20.47,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,87.88,48.09
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,159.79,115.45
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,224.64,170.96
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,298.69,232.83
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,361.1,283.58
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,427.73,335.39
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,488.58,381.75
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,551.62,428.13
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,604.71,465.09
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,657.81,500.91
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,706.01,532.48
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,753.3,562.64
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,789.67,584.99
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,826.98,607.83
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,858.74,627.71
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,887.92,645.89
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,909.63,657.89
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,928.24,667.96
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,940.7,675.5
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,949.8,681.07
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,950.21,679.84
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,947.15,676.59
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,940.24,672.4
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,929.99,666.2
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,912.48,654.09
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,891.95,640.15
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,866.86,624.61
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,839.01,607.25
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,700.58,510.73
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,569.87,414.67
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,570.36,418.14
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,563.53,415.64
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,395.32,293.71
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,242.21,179.21
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,299.35,223.86
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,347.42,260.31
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,284.66,213.28
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,228.55,171.33
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,236.03,175.79
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,229.8,167.46
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,186.65,133.31
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,147.64,103.05
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,107.96,73.64
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,75.16,51.13
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,47.99,34.25
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,28.69,16.44
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,16.22,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,65.45,33.43
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,137.77,99.14
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,200.11,151.95
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,272.65,212.55
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,343.46,270.85
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,420.51,332.54
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,480.77,379.4
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,543.31,426.53
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,429.11,335.55
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,266.34,204.26
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,506.15,394.24
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,749.17,571.8
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,538.27,413.22
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,269.07,202.18
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,282.46,212.08
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,295.88,221.27
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,624.19,472.26
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,924.1,676.87
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,838.86,615.43
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,726.85,530.72
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,845.18,619.1
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,943.31,683.68
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,838.54,611.63
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,718.53,522.22
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,652.2,474.84
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,593.57,431.89
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,731.83,538.36
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,839.27,615.25
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,806.6,593.32
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,771.37,570.4
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,730.58,544.42
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,688.56,517.22
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,641.23,483.03
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,592.72,447.22
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,538.74,406.9
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,485.77,366.38
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,429.74,322.24
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,372.96,276.11
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,316.34,229.36
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,261.55,183.08
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,204.89,135.56
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,152.97,93.26
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,101.87,56.29
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,59.02,31.88
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,32.34,21.22
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,23.33,11.88
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,65.79,31.89
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,140.14,100.56
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,202.47,153.94
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,274.93,215.22
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,155.78,122.95
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,9.64,2.31
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,64.76,47.43
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,122.49,93.53
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,101.88,76.53
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,82.23,60.48
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,298.71,233.23
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,528.04,405.3
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,547.54,416.16
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,555.8,419.85
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,718.75,543.28
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,875.84,652.12
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,898.22,663.83
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,912.09,670.77
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,924.17,678.01
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,932.9,683.15
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,676.77,503.82
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,390.2,287.02
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,671.36,501.62
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,916.74,671.12
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,733.79,541.6
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,543.12,398.25
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,701.59,521.15
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,828.5,612.41
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,797.63,591.18
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,761.59,567.35
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,720.46,539.67
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,677.57,509.87
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,625.1,471.42
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,573.51,432.96
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,517.83,391.73
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,464.72,351.41
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,413.62,311.12
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,362.27,269.44
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,289.57,212.79
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,232.63,169.14
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,186.23,131.85
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,144.24,98.85
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,103.21,68.67
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,67.82,45.15
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,42.42,29.6
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,26.17,13.43
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,14.74,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,16.89,4.24
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,34.73,22.05
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,59.67,43.06
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,84.45,63.78
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,112.57,86.96
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,146.77,114.7
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,205.56,162.14
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,275.11,217.17
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,346.6,272.68
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,431.13,336.6
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,250.01,195.94
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,66.74,48.08
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,318.57,248.76
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,584.04,444.45
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,505.55,382.83
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,421.67,318.11
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,512.91,385.35
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,596.12,444.49
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,668.13,496.01
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,731.26,540.72
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,705.92,521.08
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,679.17,501.06
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,690.84,509.58
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,700.94,516.77
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,700.97,516.08
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,699.19,514.24
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,654.39,482.74
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,606.44,449.12
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,325.46,246.52
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,52.27,35.66
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,70.19,50.04
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,88.12,64.21
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,54.66,37.94
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,21.26,11.42
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,22.22,12.28
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,23.19,13.14
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,43.97,30.03
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,64.77,46.93
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,57.02,40.92
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,49.27,34.84
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,41.04,28.21
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,32.82,21.48
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,25.57,15.5
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,18.32,9.41
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,11.57,4.1
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.44,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,4.82,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,6.75,0.02
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,8.68,1.66
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,10.61,3.29
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,30.41,19.88
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,50.24,36.31
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,62.84,46.57
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,75.44,56.74
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,63.82,47.02
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,52.21,37.37
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,99.4,75.5
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,147.75,113.79
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,180.79,139.78
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,214.04,165.71
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,174.51,134.26
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,135.43,103.13
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,111.73,84.26
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,88.2,65.46
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,116.09,87.52
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,144.03,109.34
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,126.83,95.69
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,109.71,82.15
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,96.99,72.1
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,84.31,62.06
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,182.92,140.21
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,281.45,216.48
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,244.99,188.0
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,209.0,160.06
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,271.0,209.1
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,328.91,254.38
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,300.82,233.0
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,273.34,212.19
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,214.17,166.33
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,157.37,121.75
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,133.01,102.72
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,108.83,83.57
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,95.82,73.46
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,82.85,63.21
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,69.46,52.32
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,56.05,41.24
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,43.47,30.74
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,30.89,20.05
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,19.78,11.19
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,8.67,0.13
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,4.42,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,10.61,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,21.23,11.61
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,36.22,24.63
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,51.52,37.81
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,69.1,52.62
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,86.63,67.09
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,104.13,81.23
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,121.61,95.1
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,129.7,101.12
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,137.87,107.15
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,202.64,159.05
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,277.27,217.5
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,297.73,232.13
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,318.14,246.68
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,456.58,353.78
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,589.87,452.75
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,541.97,413.28
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,482.46,366.32
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,554.68,419.85
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,617.91,465.33
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,533.87,402.43
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,442.15,333.74
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,431.92,326.47
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,421.63,318.81
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,433.73,328.03
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,445.2,336.71
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,430.36,325.91
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,415.51,315.25
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,411.31,312.79
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,406.48,309.82
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,356.08,272.2
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,307.44,235.67
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,288.88,222.13
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,270.39,208.45
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,340.9,264.64
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,394.46,305.13
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,359.42,276.92
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,320.29,244.76
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,271.97,205.16
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,224.92,165.91
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,186.99,130.31
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,140.69,88.0
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,91.68,53.02
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,50.92,30.57
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,30.57,20.18
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,19.6,6.08
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,12.29,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,73.53,26.21
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,162.43,116.89
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,228.04,174.71
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,303.58,239.26
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,367.92,293.53
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,437.24,349.62
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,497.02,395.69
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,556.89,439.78
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,611.32,476.91
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,665.82,511.06
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,713.05,540.26
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,758.99,567.87
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,793.86,587.44
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,831.23,608.4
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,861.6,625.61
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,889.15,640.91
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,910.96,652.11
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,929.5,661.31
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,941.3,667.7
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,949.55,672.09
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,953.24,673.44
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,953.27,672.7
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,946.25,668.21
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,935.57,661.67
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,918.96,651.14
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,898.87,638.53
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,872.74,622.67
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,843.46,604.84
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,809.46,584.57
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,772.71,562.29
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,731.22,536.06
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,687.57,508.11
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,640.05,475.24
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,590.97,440.13
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,537.6,400.56
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,483.71,359.41
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,425.25,313.9
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,368.48,268.07
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,309.38,219.61
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,252.59,171.92
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,194.58,123.43
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,140.95,80.39
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,85.78,42.3
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,40.72,20.61
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,23.47,13.78
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,16.52,2.56
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,10.32,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,79.14,24.57
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,177.72,128.66
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,245.47,190.02
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,323.23,258.17
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,386.4,313.21
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,456.43,371.63
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,517.36,420.9
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,579.85,469.64
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,635.28,510.57
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,690.54,548.35
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,734.04,577.28
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,780.34,607.81
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,820.24,633.47
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,857.81,657.23
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,889.3,676.33
