Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,917.78,693.25
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,939.68,705.62
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,958.15,715.71
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,969.73,722.64
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,977.59,727.24
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,979.87,727.11
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,978.33,724.6
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,970.53,719.22
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,958.95,711.5
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,941.8,700.15
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,921.03,686.48
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,895.07,669.11
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,865.8,649.55
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,830.78,626.21
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,792.89,600.78
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,750.18,571.63
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,705.21,540.67
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,655.75,504.14
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,604.98,465.54
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,550.17,423.59
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,494.83,379.89
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,434.99,330.8
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,376.81,281.58
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,315.88,229.5
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,257.32,178.56
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,197.32,127.34
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,141.95,82.19
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,85.67,42.95
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,39.97,21.51
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,23.73,14.2
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,15.78,0.29
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,79.45,20.04
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,179.28,130.09
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,247.62,192.62
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,326.05,261.9
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,389.72,317.41
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,460.33,376.21
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,522.18,424.58
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,585.56,471.75
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,640.61,510.49
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,695.37,545.62
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,738.64,574.37
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,784.66,604.73
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,823.98,628.81
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,860.85,650.93
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,891.86,668.33
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,919.83,683.55
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,940.85,694.7
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,958.38,703.65
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,969.83,709.49
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,977.57,713.09
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,979.93,712.69
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,978.46,710.06
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,970.55,704.87
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,958.86,697.45
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,941.13,685.59
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,919.81,671.52
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,892.88,654.58
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,862.69,635.53
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,827.33,613.46
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,789.16,589.3
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,746.1,561.14
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,700.84,531.16
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,651.1,495.64
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,599.99,458.02
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,545.21,416.3
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,489.91,372.85
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,429.49,324.2
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,370.91,275.39
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,310.43,224.15
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,252.43,174.09
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,192.6,123.48
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,137.58,79.06
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,81.52,40.48
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,36.19,19.91
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,22.58,13.18
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,15.04,0.0
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,39.81,4.68
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,87.02,61.82
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,129.45,99.4
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,174.71,138.42
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,217.35,174.46
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,261.51,210.68
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,301.0,241.56
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,340.06,271.01
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,412.98,326.69
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,491.67,384.61
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,501.67,388.35
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,506.46,388.6
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,426.46,326.36
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,339.33,258.12
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,326.26,247.47
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,304.15,229.77
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,437.53,328.58
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,572.76,422.86
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,770.31,564.86
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,948.47,677.64
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,866.99,622.12
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,769.31,551.81
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,702.89,506.07
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,636.55,459.31
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,584.76,423.5
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,534.02,387.85
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,628.45,457.05
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,712.2,515.13
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,661.65,478.58
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,610.51,443.04
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,528.15,387.75
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,450.3,333.98
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,425.33,317.89
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,399.33,300.12
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,313.55,237.21
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,235.56,179.06
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,210.57,160.71
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,186.0,142.14
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,161.85,123.82
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,138.31,105.7
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,115.75,88.14
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,92.63,69.84
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,69.91,51.67
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,48.38,35.82
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,30.22,19.23
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.9,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,63.42,4.68
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,142.23,101.59
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,207.68,159.21
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,283.77,223.89
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,349.6,279.25
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,420.64,336.79
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,482.1,383.57
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,545.9,429.96
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,601.13,468.41
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,656.63,505.61
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,705.46,537.62
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,750.4,565.91
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,789.97,590.17
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,827.44,612.78
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,859.74,632.38
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,889.37,650.19
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,910.74,662.06
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,928.89,671.98
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,941.09,678.83
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,949.85,683.69
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,956.26,686.61
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,964.61,690.89
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,956.66,685.63
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,945.0,678.35
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,927.48,666.18
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,906.46,651.96
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,879.77,635.48
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,849.88,616.95
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,814.23,594.6
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,775.92,570.38
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,733.24,543.01
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,688.48,513.24
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,637.82,477.63
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,586.28,440.35
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,531.37,399.29
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,476.28,356.79
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,417.62,310.31
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,360.12,263.27
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,300.05,213.57
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,241.03,163.98
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,182.6,115.79
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,129.57,74.27
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,78.03,40.37
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,36.01,24.98
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,24.56,14.27
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,14.54,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,57.63,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,128.53,90.73
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,192.38,146.3
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,267.02,209.21
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,333.19,264.36
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,404.17,321.51
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,465.44,368.87
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,529.2,416.43
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,585.57,457.06
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,642.86,497.15
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,690.81,530.31
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,737.85,561.65
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,774.96,584.65
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,813.26,608.27
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,844.14,626.65
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,872.39,643.24
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,895.35,656.3
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,915.33,667.47
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,799.38,587.19
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,668.31,490.07
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,806.62,592.64
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,934.36,677.0
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,926.98,670.86
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,916.14,663.91
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,899.19,653.57
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,878.91,641.13
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,852.76,624.46
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,823.67,605.87
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,699.98,519.46
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,583.46,433.15
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,636.12,476.54
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,666.25,501.58
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,617.09,465.47
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,567.28,428.54
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,512.68,387.19
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,458.91,345.25
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,401.78,299.65
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,346.28,254.07
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,287.94,205.83
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,232.96,159.77
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,177.2,114.3
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,127.44,75.92
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,78.51,43.87
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,38.22,26.65
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,25.99,15.06
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,16.71,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,45.04,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,100.39,69.52
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,166.33,125.68
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,237.71,185.63
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,303.47,240.61
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,377.13,300.55
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,439.46,350.69
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,502.4,400.15
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,558.21,442.29
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,615.13,484.26
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,661.82,517.96
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,707.81,549.81
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,746.07,574.24
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,782.49,597.05
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,812.85,616.56
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,837.43,632.01
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,710.61,536.4
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,555.94,416.4
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,577.81,432.66
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,599.0,447.51
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,764.49,572.46
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,906.26,669.75
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,898.72,663.17
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,887.82,655.64
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,871.17,644.69
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,851.32,631.69
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,825.93,614.74
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,800.31,597.7
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,767.23,574.38
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,731.57,549.33
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,689.96,521.13
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,646.62,489.74
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,598.58,453.39
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,549.81,415.85
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,497.09,375.31
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,444.54,333.85
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,387.44,287.99
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,332.94,242.97
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,275.97,195.7
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,222.34,150.71
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,167.33,106.05
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,118.38,68.66
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,71.26,38.57
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,35.44,24.14
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,23.61,12.75
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,14.74,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,53.81,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,121.34,83.33
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,184.8,138.39
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,259.75,201.3
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,328.13,258.39
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,401.77,318.12
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,462.03,365.36
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,524.8,412.87
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,405.95,318.6
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,239.17,183.98
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,483.61,377.31
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,730.59,556.27
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,770.3,579.04
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,808.13,601.69
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,837.96,618.64
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,865.05,633.65
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,886.89,645.52
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,900.27,651.91
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,911.56,657.99
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,919.44,661.98
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,923.09,662.51
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,923.21,660.96
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,915.37,655.36
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,904.0,647.7
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,886.38,636.61
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,865.43,623.49
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,839.68,607.31
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,810.93,589.17
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,776.27,566.27
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,739.05,541.59
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,697.04,515.3
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,653.12,485.98
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,605.36,451.88
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,555.91,415.63
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,502.28,375.11
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,448.61,333.34
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,392.26,288.45
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,337.12,243.17
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,278.79,194.92
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,221.78,147.31
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,165.51,101.62
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,114.83,63.12
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,66.37,33.11
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,30.95,20.12
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,21.0,10.26
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,12.78,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,54.24,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,123.45,84.12
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,187.19,139.78
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,264.45,204.46
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,335.33,263.38
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,414.1,326.86
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,474.16,373.69
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,536.49,420.53
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,591.34,460.65
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,649.33,501.18
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,482.6,373.0
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,262.59,199.07
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,281.17,212.87
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,299.74,225.75
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,594.08,450.78
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,874.07,640.38
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,896.96,650.88
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,916.69,661.74
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,776.09,566.62
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,605.51,441.19
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,622.44,453.37
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,638.32,463.59
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,599.5,435.55
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,560.7,407.69
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,476.97,348.53
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,401.87,294.39
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,507.98,373.53
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,605.89,443.9
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,690.9,509.85
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,746.21,551.17
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,704.28,522.99
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,660.31,492.87
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,609.0,455.62
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,557.28,417.2
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,503.17,376.91
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,449.01,335.16
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,391.23,288.77
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,335.02,242.34
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,276.79,193.88
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,219.97,146.22
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,163.01,99.94
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,112.5,61.86
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,64.48,32.54
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,31.26,20.31
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,20.78,9.61
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,11.8,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,6.88,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,13.5,4.73
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,24.61,14.39
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,35.73,23.81
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,49.27,35.06
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,62.97,46.21
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,75.88,56.5
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,88.78,66.59
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,367.23,292.04
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,647.76,500.9
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,354.91,280.49
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,23.19,12.97
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,25.13,14.54
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,27.06,15.99
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,28.52,17.11
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,29.98,18.22
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,465.86,362.96
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,896.58,664.74
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,766.26,570.58
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,606.42,449.72
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,408.28,306.78
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,201.98,150.51
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,467.49,354.1
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,710.39,529.31
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,785.17,587.63
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,841.09,629.89
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,773.21,582.28
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,705.09,530.98
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,494.86,375.95
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,298.01,224.47
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,273.54,207.09
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,252.28,191.65
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,175.3,132.66
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,99.65,73.66
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,174.39,133.21
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,243.79,187.77
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,172.72,132.65
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,105.83,80.22
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,91.85,69.38
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,77.91,58.37
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,63.57,46.8
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,49.28,35.05
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,35.73,23.69
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,22.2,13.09
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,12.54,3.32
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.95,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,47.68,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,128.98,89.23
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,193.98,149.48
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,270.29,216.49
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,335.68,273.94
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,406.67,334.28
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,466.56,383.58
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,528.82,432.96
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,583.39,473.92
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,638.4,513.87
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,683.54,544.98
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,730.09,576.16
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,770.24,601.11
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,808.48,624.24
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,838.61,642.26
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,865.99,658.22
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,882.15,666.6
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,900.51,676.6
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,912.63,682.07
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,921.3,685.3
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,923.04,684.32
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,921.23,681.16
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,913.18,675.34
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,901.62,667.37
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,884.18,654.62
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,863.39,639.79
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,837.5,622.86
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,808.62,603.92
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,774.11,581.07
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,737.0,556.32
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,694.54,527.49
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,650.87,495.7
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,600.26,458.03
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,549.45,419.33
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,495.62,377.49
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,441.98,334.61
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,384.2,287.44
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,328.44,240.54
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,269.99,191.26
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,214.95,144.5
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,159.0,98.55
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,108.42,60.07
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,60.27,30.98
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,29.96,19.47
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,19.35,7.39
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,61.54,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,164.18,112.37
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,231.33,177.56
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,313.08,249.97
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,380.38,308.85
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,452.44,369.12
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,460.69,375.57
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,450.07,365.64
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,504.04,406.81
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,559.15,447.32
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,669.71,530.63
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,778.04,605.61
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,817.47,629.72
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,854.4,652.2
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,884.63,671.09
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,911.72,687.79
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,933.15,699.67
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,951.04,709.22
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,962.54,715.99
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,970.22,720.41
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,922.37,686.93
