Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,717.0,67.0,2.0,21.0,313.0,493.89,393.91
2016,10,29,8,45,754.5,69.5,2.15,22.0,363.0,548.85,435.58
2016,10,29,9,0,792.0,72.0,2.3,23.0,413.0,604.47,476.31
2016,10,29,9,15,814.5,75.0,2.35,23.5,458.0,650.7,509.01
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,695.75,538.96
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,733.15,563.26
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,763.69,582.54
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,792.05,599.61
2016,10,29,10,30,889.0,86.0,2.6,26.0,648.0,817.57,614.63
2016,10,29,10,45,895.5,88.0,2.65,26.5,673.0,836.95,625.75
2016,10,29,11,0,902.0,90.0,2.7,27.0,698.0,853.02,634.73
2016,10,29,11,15,907.0,90.5,2.7,27.0,715.0,862.75,640.45
2016,10,29,11,30,912.0,91.0,2.7,27.0,732.0,868.98,644.01
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,869.4,642.93
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,866.22,639.64
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,856.41,633.0
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,843.07,624.18
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,824.28,610.89
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,802.17,595.49
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,774.99,577.59
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,744.86,557.66
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,708.84,533.81
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,670.42,507.3
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,627.95,476.2
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,583.74,443.11
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,532.73,404.1
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,481.52,364.01
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,427.65,321.53
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,374.35,278.16
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,317.61,230.73
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,262.08,183.52
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,205.59,136.41
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,153.91,94.18
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,101.49,55.36
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,57.89,28.75
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,27.5,16.5
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,23.98,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,31.25,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,113.63,76.2
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,188.61,142.57
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,255.09,199.21
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,332.91,263.71
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,394.5,314.0
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,459.53,365.18
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,517.43,409.33
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,577.18,453.44
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,624.04,486.3
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,667.52,515.57
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,706.39,538.88
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,743.5,560.42
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,773.22,578.73
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,800.34,595.18
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,821.71,607.05
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,840.09,616.98
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,850.72,621.88
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,853.28,621.69
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,857.7,623.47
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,858.59,623.07
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,849.83,617.77
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,837.58,610.39
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,820.16,600.14
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,799.36,587.66
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,772.2,570.48
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,742.1,551.27
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,707.84,528.33
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,670.99,502.39
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,628.06,471.68
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,583.39,438.93
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,535.38,402.82
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,485.75,364.43
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,431.66,322.1
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,377.91,278.6
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,321.18,231.18
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,266.27,184.32
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,208.8,136.35
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,155.75,93.0
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,100.57,52.32
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,55.04,25.18
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,21.33,11.4
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,13.51,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,61.76,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,151.48,100.53
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,237.04,178.72
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,305.59,238.18
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,379.08,299.72
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,439.86,350.03
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,503.05,400.34
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,557.46,441.78
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,612.22,482.08
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,658.47,514.68
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,699.03,541.25
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,735.9,565.52
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,770.49,587.97
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,798.46,605.0
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,823.49,619.97
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,842.54,631.24
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,858.23,640.34
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,866.83,645.3
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,871.84,648.05
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,870.84,646.03
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,866.19,641.77
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,856.05,635.26
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,842.38,626.51
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,822.34,612.33
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,799.05,596.06
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,771.13,577.57
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,740.33,557.06
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,704.23,531.74
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,665.8,503.59
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,622.59,472.68
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,577.77,439.78
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,528.41,401.93
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,477.9,362.21
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,341.74,258.97
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,235.96,179.49
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,263.01,194.89
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,259.45,181.22
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,201.25,132.39
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,148.9,89.52
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,96.51,51.0
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,53.1,25.24
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,21.98,11.82
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,16.71,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,33.26,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,114.99,73.33
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,193.17,144.3
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,258.88,201.18
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,332.38,263.33
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,392.04,313.06
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,455.05,363.77
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,509.59,406.53
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,565.3,448.97
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,438.04,346.81
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,265.66,206.44
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,499.95,393.86
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,730.25,564.44
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,759.01,581.2
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,785.15,597.2
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,678.79,517.16
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,554.46,419.17
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,564.61,426.81
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,573.74,433.14
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,549.17,413.35
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,531.93,398.9
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,687.39,519.19
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,816.17,611.27
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,798.02,597.12
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,776.68,581.82
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,749.37,563.22
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,719.25,542.7
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,569.88,431.77
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,429.54,323.7
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,511.98,389.56
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,562.83,428.73
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,514.71,391.12
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,465.81,352.39
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,412.77,310.08
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,360.35,267.0
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,304.95,220.28
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,252.08,174.98
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,195.2,127.42
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,144.32,86.01
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,93.05,49.08
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,51.55,24.98
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,22.15,11.55
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,15.73,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,17.29,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,92.14,56.84
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,161.76,120.63
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,227.09,176.41
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,302.05,239.36
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,208.88,166.65
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,86.99,65.93
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,179.75,141.9
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,281.77,223.06
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,268.55,210.92
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,260.17,202.6
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,193.09,148.98
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,123.31,92.83
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,169.79,129.05
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,216.82,164.93
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,317.47,242.17
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,412.3,312.81
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,407.7,308.34
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,402.72,303.98
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,497.41,375.92
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,590.07,444.3
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,456.28,344.29
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,325.95,245.02
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,460.97,349.47
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,588.34,443.96
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,560.06,422.45
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,531.6,401.53
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,455.37,344.76
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,388.66,294.43
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,477.4,365.64
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,536.87,411.83
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,483.99,370.28
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,433.75,330.64
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,383.37,290.26
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,334.7,250.41
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,280.06,205.77
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,231.32,165.58
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,180.46,124.63
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,135.81,89.62
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,91.7,58.17
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,57.18,35.97
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,29.57,17.12
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.41,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.82,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,8.19,1.11
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,11.57,3.97
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,14.95,6.82
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,18.33,9.64
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,87.53,66.83
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,162.35,127.15
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,169.62,132.37
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,176.83,137.61
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,281.91,221.03
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,392.44,305.39
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,382.61,295.91
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,362.6,279.45
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,457.55,351.43
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,553.95,421.51
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,575.09,435.51
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,595.22,449.17
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,512.13,386.87
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,429.56,324.47
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,334.15,253.65
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,235.86,178.88
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,125.12,93.71
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,17.4,8.33
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,24.65,14.21
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,31.9,20.05
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,22.71,12.69
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,13.52,5.29
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,12.56,4.53
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,11.59,3.77
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,9.65,2.21
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,7.72,0.65
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,54.12,38.57
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,100.4,76.23
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,87.78,66.19
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,75.22,56.13
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,118.41,82.55
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,135.15,84.62
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,87.96,50.55
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,50.41,27.91
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,24.57,13.14
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,15.73,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.97,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,7.71,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,13.5,5.4
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,22.19,12.91
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,30.89,20.37
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,39.11,27.37
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,47.33,34.28
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,64.28,48.29
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,81.64,62.42
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,93.6,72.06
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,105.56,81.62
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,144.46,112.83
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,183.8,143.81
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,184.56,143.95
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,185.38,144.26
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,136.54,105.15
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,89.05,66.9
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,108.79,82.73
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,128.62,98.47
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,127.06,96.94
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,125.52,95.49
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,75.5,55.53
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,26.11,15.64
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,51.75,36.4
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,77.43,56.97
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,106.16,79.95
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,135.07,102.96
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,131.57,100.29
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,128.08,97.69
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,124.6,95.12
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,121.12,92.56
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,91.92,69.33
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,62.84,45.93
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,36.7,24.72
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,10.61,3.19
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,9.16,2.0
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,7.71,0.8
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,6.27,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.82,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,3.37,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.93,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.96,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,7.86,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,71.36,38.34
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,143.37,107.4
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,207.08,162.57
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,279.96,224.67
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,171.88,139.03
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,45.39,32.6
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,53.62,39.41
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,61.86,46.06
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,69.61,52.22
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,77.37,58.31
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,91.18,69.27
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,105.14,80.21
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,112.06,85.57
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,118.98,90.92
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,173.28,133.84
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,228.27,176.34
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,225.99,174.15
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,223.74,172.18
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,222.44,170.7
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,221.15,169.26
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,257.86,197.64
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,300.79,230.32
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,260.89,199.7
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,228.08,174.54
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,351.56,271.28
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,459.41,352.73
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,378.09,290.68
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,297.94,229.37
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,356.84,276.73
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,405.25,314.26
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,388.45,301.35
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,366.92,284.29
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,289.57,224.3
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,222.88,172.81
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,190.36,146.81
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,159.53,121.87
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,127.97,96.41
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,98.84,72.86
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,70.29,50.1
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,44.83,29.93
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,25.31,13.09
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,8.19,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,16.4,7.8
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,26.06,16.26
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,35.72,24.63
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,46.37,33.76
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,57.01,42.77
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,75.41,58.04
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,94.12,73.31
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,105.54,82.36
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,116.97,91.3
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,99.77,76.83
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,83.2,62.98
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,98.53,75.33
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,113.97,87.67
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,64.32,47.11
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,15.46,7.05
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,40.13,27.25
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,64.82,47.29
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,65.31,47.54
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,65.8,47.81
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,40.62,27.44
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,15.47,6.98
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,24.65,14.49
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,33.84,21.98
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,45.94,31.84
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,58.03,41.69
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,34.8,22.84
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,11.59,3.87
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,87.68,66.02
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,164.22,127.47
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,168.16,130.81
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,171.6,133.88
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,187.16,146.76
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,197.62,155.01
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,170.56,133.04
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,144.21,111.47
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,148.92,107.81
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,132.48,84.87
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,85.16,49.78
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,47.34,26.36
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,22.68,10.86
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,12.78,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,73.62,33.25
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,155.27,115.02
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,218.48,170.43
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,292.72,233.82
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,197.93,159.99
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,62.97,47.28
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,287.84,236.34
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,519.75,420.35
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,299.19,244.61
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,38.64,26.46
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,82.71,62.69
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,128.58,99.52
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,104.55,79.86
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,81.27,60.9
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,107.4,81.75
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,133.85,102.55
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,184.46,142.64
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,235.5,182.42
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,194.62,149.84
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,154.43,117.89
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,170.81,130.87
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,187.11,143.67
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,134.23,101.89
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,82.27,60.57
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,83.72,61.83
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,85.17,63.06
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,63.84,46.05
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,42.53,28.94
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,87.08,64.97
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,131.87,100.83
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,119.12,90.84
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,106.42,80.93
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,73.49,54.67
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,40.56,27.95
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,150.99,112.3
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,229.77,164.13
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,177.29,120.18
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,130.78,82.84
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,83.2,48.58
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,46.67,26.44
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,22.33,10.01
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,10.81,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,9.64,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,19.3,9.95
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,31.86,20.91
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,44.44,31.79
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,58.43,43.74
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,72.48,55.56
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,120.15,95.45
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,169.19,135.85
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,147.67,117.55
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,126.44,99.5
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,127.46,99.9
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,128.61,100.38
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,131.89,102.82
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,135.21,105.29
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,171.27,134.28
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,207.57,163.14
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,206.79,162.26
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,206.04,161.52
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,215.59,168.75
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,225.09,175.91
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,242.61,189.79
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,259.95,203.51
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,269.32,211.02
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,278.41,218.37
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,254.89,199.88
