Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,773.5,79.5,6.3,18.5,401.0,389.91,306.13
2016,11,18,15,30,748.0,76.0,6.3,18.0,358.0,338.5,260.82
2016,11,18,15,45,717.5,70.0,6.3,17.5,312.0,283.38,211.71
2016,11,18,16,0,687.0,64.0,6.3,17.0,266.0,230.91,164.33
2016,11,18,16,15,629.5,57.5,6.15,16.5,216.5,175.09,115.73
2016,11,18,16,30,572.0,51.0,6.0,16.0,167.0,124.82,74.08
2016,11,18,16,45,487.5,41.5,5.9,15.5,120.5,75.43,38.65
2016,11,18,17,0,403.0,32.0,5.8,15.0,74.0,35.31,16.53
2016,11,18,17,15,201.5,16.0,5.75,14.5,37.0,12.09,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,244.0,12.0,4.1,3.5,31.5,78.6,0.0
2016,11,19,7,30,488.0,24.0,4.2,4.0,63.0,197.36,132.67
2016,11,19,7,45,592.5,31.0,4.3,4.5,113.5,269.52,213.67
2016,11,19,8,0,697.0,38.0,4.4,5.0,164.0,349.31,288.09
2016,11,19,8,15,755.0,42.5,4.6,5.5,216.5,412.79,347.46
2016,11,19,8,30,813.0,47.0,4.8,6.0,269.0,476.27,404.88
2016,11,19,8,45,848.5,50.0,5.05,7.0,319.5,531.17,452.56
2016,11,19,9,0,884.0,53.0,5.3,8.0,370.0,586.61,498.89
2016,11,19,9,15,908.0,55.5,5.25,8.5,416.5,634.32,537.55
2016,11,19,9,30,932.0,58.0,5.2,9.0,463.0,680.84,573.82
2016,11,19,9,45,948.0,60.0,5.2,9.5,504.0,719.76,601.83
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,756.34,627.62
2016,11,19,10,15,975.5,63.0,5.1,10.5,579.0,785.86,647.17
2016,11,19,10,30,987.0,64.0,5.0,11.0,613.0,812.36,664.21
2016,11,19,10,45,994.5,65.0,4.95,11.5,639.0,832.59,676.67
2016,11,19,11,0,1002.0,66.0,4.9,12.0,665.0,849.31,686.53
2016,11,19,11,15,1006.5,67.0,4.8,12.5,683.0,860.07,691.68
2016,11,19,11,30,1011.0,68.0,4.7,13.0,701.0,867.04,694.15
2016,11,19,11,45,1012.0,69.0,4.6,13.5,710.5,867.45,691.94
2016,11,19,12,0,1013.0,70.0,4.5,14.0,720.0,864.0,687.11
2016,11,19,12,15,1013.0,70.0,4.4,14.0,721.0,854.83,679.6
2016,11,19,12,30,1013.0,70.0,4.3,14.0,722.0,841.87,669.52
2016,11,19,12,45,1010.5,69.5,4.25,14.5,713.5,822.78,654.24
2016,11,19,13,0,1008.0,69.0,4.2,15.0,705.0,800.13,636.63
2016,11,19,13,15,1003.0,68.5,4.15,15.0,688.5,772.29,616.54
2016,11,19,13,30,998.0,68.0,4.1,15.0,672.0,741.25,594.11
2016,11,19,13,45,990.0,67.0,4.05,15.0,647.0,704.72,566.66
2016,11,19,14,0,982.0,66.0,4.0,15.0,622.0,665.54,535.72
2016,11,19,14,15,970.5,65.0,3.9,15.0,589.5,621.92,500.6
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,576.34,463.17
2016,11,19,14,45,938.0,64.0,3.75,15.0,517.0,525.46,420.77
2016,11,19,15,0,917.0,64.0,3.7,15.0,477.0,473.94,376.76
2016,11,19,15,15,893.5,61.5,3.6,14.5,431.5,418.58,329.11
2016,11,19,15,30,870.0,59.0,3.5,14.0,386.0,363.5,280.31
2016,11,19,15,45,836.0,55.5,3.4,13.5,336.5,304.25,227.2
2016,11,19,16,0,802.0,52.0,3.3,13.0,287.0,247.53,175.55
2016,11,19,16,15,748.0,47.5,2.85,12.0,234.5,188.45,123.4
2016,11,19,16,30,694.0,43.0,2.4,11.0,182.0,134.37,77.91
2016,11,19,16,45,600.5,36.0,1.95,10.5,131.5,80.13,39.05
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,36.21,16.16
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,11.64,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,15,228.5,11.5,1.05,2.0,29.5,73.33,0.0
2016,11,20,7,30,457.0,23.0,1.1,3.0,59.0,184.58,119.87
2016,11,20,7,45,564.5,30.5,1.2,4.0,108.0,257.07,201.46
2016,11,20,8,0,672.0,38.0,1.3,5.0,157.0,337.03,273.84
2016,11,20,8,15,730.5,43.0,1.3,5.5,209.0,400.05,330.65
2016,11,20,8,30,789.0,48.0,1.3,6.0,261.0,466.41,387.77
2016,11,20,8,45,823.0,52.0,1.35,7.0,311.0,521.02,432.7
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,572.18,473.11
2016,11,20,9,15,881.5,58.5,1.6,9.0,406.5,619.16,509.68
2016,11,20,9,30,906.0,61.0,1.8,10.0,452.0,665.07,544.29
2016,11,20,9,45,922.5,63.0,2.05,11.0,492.5,703.52,571.3
2016,11,20,10,0,939.0,65.0,2.3,12.0,533.0,739.76,596.11
2016,11,20,10,15,950.5,66.5,2.3,12.5,566.5,769.31,615.1
2016,11,20,10,30,962.0,68.0,2.3,13.0,600.0,795.92,631.84
2016,11,20,10,45,969.0,69.5,2.3,13.5,625.5,815.98,643.79
2016,11,20,11,0,976.0,71.0,2.3,14.0,651.0,832.62,653.36
2016,11,20,11,15,981.0,71.5,2.3,14.0,669.0,843.02,659.81
2016,11,20,11,30,986.0,72.0,2.3,14.0,687.0,849.76,663.87
2016,11,20,11,45,989.0,71.5,2.3,14.5,696.0,850.09,662.36
2016,11,20,12,0,992.0,71.0,2.3,15.0,705.0,846.67,658.43
2016,11,20,12,15,992.0,71.0,2.3,15.0,706.0,837.74,652.05
2016,11,20,12,30,992.0,71.0,2.3,15.0,707.0,825.11,643.25
2016,11,20,12,45,988.5,71.5,2.35,15.5,698.5,806.8,629.77
2016,11,20,13,0,985.0,72.0,2.4,16.0,690.0,785.03,613.96
2016,11,20,13,15,980.0,71.0,2.4,16.0,673.5,757.26,594.7
2016,11,20,13,30,975.0,70.0,2.4,16.0,657.0,726.38,573.2
2016,11,20,13,45,966.0,69.5,2.45,16.5,632.5,690.53,546.13
2016,11,20,14,0,957.0,69.0,2.5,17.0,608.0,652.16,516.02
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.0,609.01,482.43
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,563.98,446.55
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,514.67,406.53
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,464.54,364.64
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,410.18,318.55
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,356.13,271.36
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,297.68,219.4
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,241.88,169.11
2016,11,20,16,15,726.5,47.5,2.05,14.5,228.0,183.96,119.1
2016,11,20,16,30,672.0,43.0,1.8,13.0,177.0,131.1,75.44
2016,11,20,16,45,578.5,35.5,1.55,12.0,127.5,77.7,37.64
2016,11,20,17,0,485.0,28.0,1.3,11.0,78.0,34.59,15.14
2016,11,20,17,15,242.5,14.0,1.35,10.5,39.0,11.19,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,189.5,12.0,1.9,6.0,26.5,62.78,0.0
2016,11,21,7,30,379.0,24.0,2.2,7.0,53.0,158.44,97.51
2016,11,21,7,45,488.0,32.5,2.55,8.0,99.0,229.4,177.78
2016,11,21,8,0,597.0,41.0,2.9,9.0,145.0,307.35,248.29
2016,11,21,8,15,659.0,46.5,2.85,9.5,194.5,369.21,304.3
2016,11,21,8,30,721.0,52.0,2.8,10.0,244.0,434.77,361.28
2016,11,21,8,45,758.5,56.0,2.75,11.0,292.0,488.52,405.93
2016,11,21,9,0,796.0,60.0,2.7,12.0,340.0,543.0,449.21
2016,11,21,9,15,822.0,63.0,3.1,13.0,384.5,589.55,486.09
2016,11,21,9,30,848.0,66.0,3.5,14.0,429.0,635.23,521.25
2016,11,21,9,45,864.5,68.0,3.95,15.0,467.5,667.86,545.06
2016,11,21,10,0,881.0,70.0,4.4,16.0,506.0,702.59,569.63
2016,11,21,10,15,893.0,72.0,4.45,16.5,538.5,731.78,589.35
2016,11,21,10,30,905.0,74.0,4.5,17.0,571.0,758.27,606.94
2016,11,21,10,45,912.0,75.5,4.6,18.0,595.5,777.5,618.18
2016,11,21,11,0,919.0,77.0,4.7,19.0,620.0,793.52,627.09
2016,11,21,11,15,923.5,78.0,4.7,19.0,637.0,803.71,633.71
2016,11,21,11,30,928.0,79.0,4.7,19.0,654.0,810.46,637.98
2016,11,21,11,45,931.5,78.5,4.7,19.5,663.0,811.24,636.83
2016,11,21,12,0,935.0,78.0,4.7,20.0,672.0,808.49,633.31
2016,11,21,12,15,934.0,78.0,4.7,20.0,672.5,799.3,626.55
2016,11,21,12,30,933.0,78.0,4.7,20.0,673.0,786.66,617.44
2016,11,21,12,45,928.0,78.0,4.7,20.5,664.5,767.68,602.66
2016,11,21,13,0,923.0,78.0,4.7,21.0,656.0,745.52,585.72
2016,11,21,13,15,917.0,77.5,4.7,21.0,639.5,719.08,566.86
2016,11,21,13,30,911.0,77.0,4.7,21.0,623.0,689.79,545.89
2016,11,21,13,45,900.0,76.5,4.7,21.5,598.5,654.64,517.9
2016,11,21,14,0,889.0,76.0,4.7,22.0,574.0,617.3,487.8
2016,11,21,14,15,875.5,74.5,4.65,22.0,543.0,575.53,454.64
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,532.22,419.61
2016,11,21,14,45,837.5,72.5,4.55,22.0,473.0,483.73,379.76
2016,11,21,15,0,813.0,72.0,4.5,22.0,434.0,434.48,338.42
2016,11,21,15,15,787.0,69.0,4.3,21.5,391.5,382.35,294.3
2016,11,21,15,30,761.0,66.0,4.1,21.0,349.0,331.01,249.8
2016,11,21,15,45,721.0,62.5,3.95,21.0,302.5,276.14,201.6
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,224.14,155.58
2016,11,21,16,15,623.0,53.5,3.35,20.0,207.5,168.96,108.84
2016,11,21,16,30,565.0,48.0,2.9,19.0,159.0,120.24,69.5
2016,11,21,16,45,466.5,39.5,2.5,18.0,113.5,71.4,35.75
2016,11,21,17,0,368.0,31.0,2.1,17.0,68.0,33.35,15.41
2016,11,21,17,15,184.0,15.5,2.15,16.5,34.0,11.77,0.0
2016,11,21,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.0,2.95,16.0,3.0,2.95,0.0
2016,11,22,7,30,0.0,6.0,3.0,16.0,6.0,5.78,0.0
2016,11,22,7,45,0.0,13.0,3.15,16.5,13.0,12.53,4.58
2016,11,22,8,0,0.0,20.0,3.3,17.0,20.0,19.29,10.48
2016,11,22,8,15,0.0,28.0,3.45,17.0,28.0,27.02,17.17
2016,11,22,8,30,0.0,36.0,3.6,17.0,36.0,34.75,23.8
2016,11,22,8,45,0.0,43.5,3.75,17.5,43.5,42.01,29.88
2016,11,22,9,0,0.0,51.0,3.9,18.0,51.0,49.27,35.87
2016,11,22,9,15,0.0,90.5,4.25,18.5,90.5,88.59,68.42
2016,11,22,9,30,0.0,130.0,4.6,19.0,130.0,129.62,101.81
2016,11,22,9,45,0.0,142.0,5.0,19.5,142.5,141.49,111.01
2016,11,22,10,0,0.0,154.0,5.4,20.0,155.0,153.4,120.19
2016,11,22,10,15,5.0,171.0,5.55,20.0,174.5,174.2,136.85
2016,11,22,10,30,10.0,188.0,5.7,20.0,194.0,195.18,153.57
2016,11,22,10,45,5.5,177.5,5.85,20.5,181.0,180.26,140.94
2016,11,22,11,0,1.0,167.0,6.0,21.0,168.0,165.58,128.61
2016,11,22,11,15,2.0,171.5,5.95,21.0,173.0,170.65,132.54
2016,11,22,11,30,3.0,176.0,5.9,21.0,178.0,175.74,136.49
2016,11,22,11,45,20.5,220.5,5.85,21.0,233.5,234.65,183.65
2016,11,22,12,0,38.0,265.0,5.8,21.0,289.0,301.35,236.21
2016,11,22,12,15,22.0,230.0,5.65,21.0,244.0,244.49,191.04
2016,11,22,12,30,6.0,195.0,5.5,21.0,199.0,196.26,152.53
2016,11,22,12,45,7.0,198.5,5.4,21.5,203.0,200.22,155.47
2016,11,22,13,0,8.0,202.0,5.3,22.0,207.0,204.12,158.31
2016,11,22,13,15,4.0,159.5,5.1,22.0,162.0,158.44,122.15
2016,11,22,13,30,0.0,117.0,4.9,22.0,117.0,113.56,86.37
2016,11,22,13,45,18.0,173.0,4.75,22.0,183.0,180.28,140.17
2016,11,22,14,0,36.0,229.0,4.6,22.0,249.0,249.77,195.28
2016,11,22,14,15,18.0,189.5,4.35,22.0,199.5,195.11,151.97
2016,11,22,14,30,0.0,150.0,4.1,22.0,150.0,145.79,112.76
2016,11,22,14,45,0.0,79.0,3.95,22.0,79.0,76.4,57.02
2016,11,22,15,0,0.0,8.0,3.8,22.0,8.0,7.72,0.73
2016,11,22,15,15,0.0,7.0,3.6,21.5,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,21.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.0,3.2,21.0,5.0,4.82,0.0
2016,11,22,16,0,0.0,4.0,3.0,21.0,4.0,3.86,0.0
2016,11,22,16,15,0.0,3.5,2.75,20.5,3.5,3.37,0.0
2016,11,22,16,30,0.0,3.0,2.5,20.0,3.0,2.89,0.0
2016,11,22,16,45,0.0,2.0,2.25,20.0,2.0,1.93,0.0
2016,11,22,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,2.0,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.75,8.5,23.0,55.19,0.0
2016,11,23,7,30,332.0,23.0,3.8,9.0,46.0,143.35,78.06
2016,11,23,7,45,456.0,31.5,3.9,9.5,92.0,217.91,167.06
2016,11,23,8,0,580.0,40.0,4.0,10.0,138.0,296.11,238.16
2016,11,23,8,15,646.5,46.0,4.2,10.5,188.0,359.45,296.01
2016,11,23,8,30,713.0,52.0,4.4,11.0,238.0,426.96,355.61
2016,11,23,8,45,758.0,55.5,4.6,12.0,287.0,483.65,403.95
2016,11,23,9,0,803.0,59.0,4.8,13.0,336.0,541.65,451.65
2016,11,23,9,15,830.5,62.0,4.8,13.5,381.5,589.24,489.84
2016,11,23,9,30,858.0,65.0,4.8,14.0,427.0,631.97,523.21
2016,11,23,9,45,878.5,66.5,4.8,14.5,467.0,671.03,552.13
2016,11,23,10,0,899.0,68.0,4.8,15.0,507.0,708.27,578.24
2016,11,23,10,15,912.0,69.5,4.65,15.5,540.5,738.01,597.57
2016,11,23,10,30,925.0,71.0,4.5,16.0,574.0,765.04,614.58
2016,11,23,10,45,934.5,72.0,4.4,16.5,600.0,785.93,627.11
2016,11,23,11,0,944.0,73.0,4.3,17.0,626.0,803.62,637.23
2016,11,23,11,15,950.0,74.0,4.15,17.5,644.0,815.26,642.98
2016,11,23,11,30,956.0,75.0,4.0,18.0,662.0,823.38,646.31
2016,11,23,11,45,961.0,74.0,3.9,18.5,672.0,824.88,645.21
2016,11,23,12,0,966.0,73.0,3.8,19.0,682.0,822.74,641.7
2016,11,23,12,15,966.0,73.5,3.65,19.0,683.0,814.81,635.18
2016,11,23,12,30,966.0,74.0,3.5,19.0,684.0,803.28,626.27
2016,11,23,12,45,964.0,73.5,3.4,19.5,677.0,785.64,612.21
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,764.6,595.91
2016,11,23,13,15,957.0,72.0,3.15,20.0,654.0,737.66,576.38
2016,11,23,13,30,952.0,71.0,3.0,20.0,638.0,707.69,554.73
2016,11,23,13,45,944.0,70.0,2.95,20.0,614.0,672.95,528.6
2016,11,23,14,0,936.0,69.0,2.9,20.0,590.0,635.7,499.87
2016,11,23,14,15,924.5,68.0,2.8,20.0,558.5,594.17,467.14
2016,11,23,14,30,913.0,67.0,2.7,20.0,527.0,550.81,432.31
2016,11,23,14,45,895.5,65.0,2.6,20.0,489.0,501.92,392.45
2016,11,23,15,0,878.0,63.0,2.5,20.0,451.0,452.22,350.95
2016,11,23,15,15,854.0,60.5,2.35,19.5,407.5,398.95,306.12
2016,11,23,15,30,830.0,58.0,2.2,19.0,364.0,345.66,260.04
2016,11,23,15,45,795.0,54.5,2.05,19.0,316.0,289.05,210.12
2016,11,23,16,0,760.0,51.0,1.9,19.0,268.0,234.65,161.66
2016,11,23,16,15,704.5,46.5,1.65,18.0,218.0,177.98,113.26
2016,11,23,16,30,649.0,42.0,1.4,17.0,168.0,126.46,71.33
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.0,74.5,35.32
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,32.92,13.89
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,10.8,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.0,21.5,48.91,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,43.0,127.78,63.47
2016,11,24,7,45,394.5,34.5,1.35,10.0,86.0,198.04,150.12
2016,11,24,8,0,502.0,46.0,1.5,11.0,129.0,273.01,216.87
2016,11,24,8,15,571.0,53.0,1.45,11.5,177.0,334.65,271.33
2016,11,24,8,30,640.0,60.0,1.4,12.0,225.0,400.96,327.61
2016,11,24,8,45,678.0,66.5,1.4,12.5,271.5,454.18,371.63
2016,11,24,9,0,716.0,73.0,1.4,13.0,318.0,508.47,414.78
2016,11,24,9,15,746.0,77.0,1.6,14.0,362.0,552.97,449.31
2016,11,24,9,30,776.0,81.0,1.8,15.0,406.0,599.88,484.58
2016,11,24,9,45,794.5,84.5,2.0,16.0,444.5,637.76,512.08
2016,11,24,10,0,813.0,88.0,2.2,17.0,483.0,673.89,537.35
2016,11,24,10,15,828.0,90.5,2.2,17.5,515.5,704.36,557.21
2016,11,24,10,30,843.0,93.0,2.2,18.0,548.0,732.42,575.14
2016,11,24,10,45,850.0,96.0,2.25,18.5,573.0,752.44,587.52
2016,11,24,11,0,857.0,99.0,2.3,19.0,598.0,769.42,597.82
2016,11,24,11,15,508.0,195.5,2.35,19.5,493.5,612.54,478.95
2016,11,24,11,30,159.0,292.0,2.4,20.0,389.0,434.56,338.17
2016,11,24,11,45,523.5,194.5,2.45,20.5,521.5,621.87,486.34
2016,11,24,12,0,888.0,97.0,2.5,21.0,654.0,787.88,606.77
2016,11,24,12,15,888.0,97.0,2.55,21.0,655.0,779.95,599.97
2016,11,24,12,30,888.0,97.0,2.6,21.0,656.0,768.71,592.44
2016,11,24,12,45,883.0,97.5,2.7,21.5,648.0,754.32,581.97
2016,11,24,13,0,878.0,98.0,2.8,22.0,640.0,733.41,566.94
2016,11,24,13,15,871.5,97.0,2.85,22.0,624.5,706.96,548.82
2016,11,24,13,30,865.0,96.0,2.9,22.0,609.0,677.84,527.64
2016,11,24,13,45,852.5,95.5,2.95,22.0,584.5,642.94,501.66
2016,11,24,14,0,840.0,95.0,3.0,22.0,560.0,606.09,473.73
2016,11,24,14,15,826.0,93.0,2.9,22.0,529.5,565.11,441.69
2016,11,24,14,30,812.0,91.0,2.8,22.0,499.0,522.78,407.99
2016,11,24,14,45,789.5,89.0,2.75,22.0,461.5,475.25,369.7
2016,11,24,15,0,767.0,87.0,2.7,22.0,424.0,427.62,330.43
2016,11,24,15,15,739.0,83.0,2.5,21.5,382.0,375.56,287.2
2016,11,24,15,30,711.0,79.0,2.3,21.0,340.0,324.88,244.02
2016,11,24,15,45,664.5,75.0,2.15,21.0,293.5,270.16,196.95
2016,11,24,16,0,618.0,71.0,2.0,21.0,247.0,219.06,152.69
2016,11,24,16,15,555.5,63.5,1.75,20.0,199.5,165.54,108.28
2016,11,24,16,30,493.0,56.0,1.5,19.0,152.0,118.18,70.68
2016,11,24,16,45,388.0,45.5,1.25,18.5,107.0,71.13,38.3
2016,11,24,17,0,283.0,35.0,1.0,18.0,62.0,35.72,18.27
2016,11,24,17,15,141.5,17.5,1.0,17.5,31.0,13.7,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,71.0,13.0,0.55,14.5,17.5,31.21,0.0
2016,11,25,7,30,142.0,26.0,0.6,15.0,35.0,85.41,35.85
2016,11,25,7,45,252.0,40.5,0.65,15.5,74.0,152.97,112.95
2016,11,25,8,0,362.0,55.0,0.7,16.0,113.0,224.61,174.5
2016,11,25,8,15,181.0,50.5,0.95,16.0,79.5,151.58,120.38
2016,11,25,8,30,0.0,46.0,1.2,16.0,46.0,44.43,32.01
2016,11,25,8,45,0.0,56.0,1.45,16.5,56.0,54.11,40.25
2016,11,25,9,0,0.0,66.0,1.7,17.0,66.0,63.8,48.25
2016,11,25,9,15,0.0,45.0,1.85,17.0,45.0,43.46,31.09
2016,11,25,9,30,0.0,24.0,2.0,17.0,24.0,23.17,13.93
2016,11,25,9,45,0.0,50.5,2.15,17.5,50.5,48.79,35.32
2016,11,25,10,0,0.0,77.0,2.3,18.0,77.0,74.46,56.4
2016,11,25,10,15,0.0,49.5,2.4,18.0,49.5,47.83,34.23
2016,11,25,10,30,0.0,22.0,2.5,18.0,22.0,21.25,12.08
2016,11,25,10,45,0.0,67.5,2.65,18.0,67.5,65.27,48.51
2016,11,25,11,0,0.0,113.0,2.8,18.0,113.0,110.0,84.96
2016,11,25,11,15,7.0,164.5,2.85,18.0,169.0,167.38,131.34
2016,11,25,11,30,14.0,216.0,2.9,18.0,225.0,225.58,177.6
2016,11,25,11,45,7.0,177.5,3.0,18.0,182.0,180.15,141.11
2016,11,25,12,0,0.0,139.0,3.1,18.0,139.0,135.71,105.29
2016,11,25,12,15,0.0,133.5,3.15,18.0,133.5,130.13,100.84
2016,11,25,12,30,0.0,128.0,3.2,18.0,128.0,124.6,96.39
2016,11,25,12,45,0.0,104.5,3.25,18.0,104.5,101.32,77.57
2016,11,25,13,0,0.0,81.0,3.3,18.0,81.0,78.37,58.94
2016,11,25,13,15,4.0,138.0,3.3,18.0,140.5,137.1,106.86
2016,11,25,13,30,8.0,195.0,3.3,18.0,200.0,196.37,154.54
2016,11,25,13,45,6.5,187.5,3.35,18.0,192.0,187.52,147.51
2016,11,25,14,0,5.0,180.0,3.4,18.0,184.0,178.78,140.72
2016,11,25,14,15,31.5,197.0,3.45,17.5,213.5,212.95,169.13
2016,11,25,14,30,58.0,214.0,3.5,17.0,243.0,242.1,193.24
2016,11,25,14,45,29.0,154.0,3.55,17.0,168.5,165.22,131.18
2016,11,25,15,0,0.0,94.0,3.6,17.0,94.0,90.96,70.43
2016,11,25,15,15,0.0,84.0,3.6,16.5,84.0,81.23,62.71
2016,11,25,15,30,0.0,74.0,3.6,16.0,74.0,71.53,54.86
2016,11,25,15,45,0.0,63.5,3.6,16.0,63.5,61.37,46.41
2016,11,25,16,0,0.0,53.0,3.6,16.0,53.0,51.21,37.85
2016,11,25,16,15,0.0,42.0,3.5,15.5,42.0,40.56,28.83
2016,11,25,16,30,0.0,31.0,3.4,15.0,31.0,29.92,19.68
2016,11,25,16,45,0.0,21.5,3.35,15.0,21.5,20.74,11.64
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,11.57,3.47
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.78,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,51.0,12.0,2.45,9.0,15.5,24.93,0.0
2016,11,26,7,30,102.0,24.0,2.6,9.0,31.0,65.29,22.68
2016,11,26,7,45,202.5,42.0,2.8,9.5,69.5,137.04,103.43
2016,11,26,8,0,303.0,60.0,3.0,10.0,108.0,206.36,165.21
2016,11,26,8,15,373.5,73.0,2.95,10.5,153.0,265.21,217.51
2016,11,26,8,30,444.0,86.0,2.9,11.0,198.0,329.63,273.29
2016,11,26,8,45,498.0,94.0,2.9,12.0,243.0,384.27,319.15
2016,11,26,9,0,552.0,102.0,2.9,13.0,288.0,443.95,367.48
2016,11,26,9,15,587.0,108.5,2.85,13.5,330.0,491.49,405.22
2016,11,26,9,30,622.0,115.0,2.8,14.0,372.0,539.32,442.11
2016,11,26,9,45,651.0,118.5,2.8,15.0,410.0,579.83,471.71
2016,11,26,10,0,680.0,122.0,2.8,16.0,448.0,619.53,499.91
2016,11,26,10,15,400.5,183.0,2.65,16.5,378.5,499.49,401.64
2016,11,26,10,30,121.0,244.0,2.5,17.0,309.0,354.33,282.16
2016,11,26,10,45,116.5,256.0,2.45,17.5,320.5,356.34,283.2
2016,11,26,11,0,112.0,268.0,2.4,18.0,332.0,365.94,289.4
2016,11,26,11,15,66.5,249.0,2.3,18.0,287.5,309.32,244.0
2016,11,26,11,30,21.0,230.0,2.2,18.0,243.0,245.61,192.82
2016,11,26,11,45,21.0,234.0,2.15,18.5,247.0,249.19,195.27
2016,11,26,12,0,21.0,238.0,2.1,19.0,251.0,252.73,197.5
2016,11,26,12,15,10.5,196.0,2.05,19.0,202.5,201.08,156.72
2016,11,26,12,30,0.0,154.0,2.0,19.0,154.0,150.56,116.5
2016,11,26,12,45,52.5,221.0,1.95,19.5,253.5,261.37,205.08
2016,11,26,13,0,105.0,288.0,1.9,20.0,353.0,367.33,286.38
2016,11,26,13,15,76.5,270.0,1.85,20.0,316.5,325.54,253.49
2016,11,26,13,30,48.0,252.0,1.8,20.0,280.0,285.2,222.2
2016,11,26,13,45,24.0,197.5,1.8,20.0,211.5,208.52,162.55
2016,11,26,14,0,0.0,143.0,1.8,20.0,143.0,139.14,107.53
2016,11,26,14,15,5.5,160.5,1.75,20.0,163.5,159.42,124.17
2016,11,26,14,30,11.0,178.0,1.7,20.0,184.0,179.22,140.16
2016,11,26,14,45,23.0,176.0,1.7,20.0,186.5,182.33,142.92
2016,11,26,15,0,35.0,174.0,1.7,20.0,189.0,185.88,145.94
2016,11,26,15,15,29.5,157.5,1.65,19.5,169.5,165.22,129.78
2016,11,26,15,30,24.0,141.0,1.6,19.0,150.0,144.38,113.35
2016,11,26,15,45,18.0,122.5,1.6,19.0,129.0,123.19,96.25
2016,11,26,16,0,12.0,104.0,1.6,19.0,108.0,102.67,79.54
2016,11,26,16,15,6.0,84.5,1.4,18.5,86.5,81.93,62.57
2016,11,26,16,30,0.0,65.0,1.2,18.0,65.0,61.97,46.02
2016,11,26,16,45,0.0,45.0,1.0,17.5,45.0,42.88,29.7
2016,11,26,17,0,0.0,25.0,0.8,17.0,25.0,24.11,13.2
2016,11,26,17,15,0.0,12.5,0.85,16.5,12.5,12.06,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,11.5,2.45,12.0,16.0,31.85,0.0
2016,11,27,7,30,161.0,23.0,2.7,12.0,32.0,85.59,23.71
2016,11,27,7,45,269.0,37.0,2.95,12.5,71.0,153.54,113.8
2016,11,27,8,0,377.0,51.0,3.2,13.0,110.0,224.2,177.03
2016,11,27,8,15,188.5,56.5,3.5,13.5,86.0,154.12,124.13
2016,11,27,8,30,0.0,62.0,3.8,14.0,62.0,60.92,46.28
2016,11,27,8,45,0.0,75.5,4.1,15.0,75.5,74.47,57.7
2016,11,27,9,0,0.0,89.0,4.4,16.0,89.0,88.0,68.79
2016,11,27,9,15,0.0,102.0,4.65,16.5,102.0,100.99,79.37
2016,11,27,9,30,0.0,115.0,4.9,17.0,115.0,113.99,89.8
2016,11,27,9,45,1.0,135.5,5.2,17.5,136.0,135.63,107.25
2016,11,27,10,0,2.0,156.0,5.5,18.0,157.0,157.31,124.54
2016,11,27,10,15,15.0,182.5,5.65,18.5,190.5,193.95,154.11
2016,11,27,10,30,28.0,209.0,5.8,19.0,224.0,231.07,183.72
2016,11,27,10,45,55.0,234.5,6.0,19.5,266.0,286.38,227.86
2016,11,27,11,0,82.0,260.0,6.2,20.0,308.0,334.33,265.62
2016,11,27,11,15,82.5,268.5,6.25,20.5,317.5,343.19,271.66
2016,11,27,11,30,83.0,277.0,6.3,21.0,327.0,351.79,277.57
2016,11,27,11,45,53.0,258.0,6.4,21.5,290.0,306.69,240.89
2016,11,27,12,0,23.0,239.0,6.5,22.0,253.0,255.32,199.3
2016,11,27,12,15,63.5,266.5,6.5,22.0,305.5,321.0,251.86
2016,11,27,12,30,104.0,294.0,6.5,22.0,358.0,378.75,297.51
2016,11,27,12,45,275.5,267.5,6.55,22.5,436.0,484.08,382.23
2016,11,27,13,0,447.0,241.0,6.6,23.0,514.0,575.43,454.16
2016,11,27,13,15,252.5,249.0,6.6,23.0,402.5,434.1,342.32
2016,11,27,13,30,58.0,257.0,6.6,23.0,291.0,297.01,232.06
2016,11,27,13,45,419.5,180.0,6.6,23.0,411.0,455.03,362.25
2016,11,27,14,0,781.0,103.0,6.6,23.0,531.0,576.86,459.4
2016,11,27,14,15,405.0,149.5,6.5,23.0,371.0,383.94,305.21
2016,11,27,14,30,29.0,196.0,6.4,23.0,211.0,208.93,163.15
2016,11,27,14,45,25.5,181.5,6.3,23.0,193.5,188.97,147.62
2016,11,27,15,0,22.0,167.0,6.2,23.0,176.0,171.79,134.08
2016,11,27,15,15,18.5,151.0,6.0,22.5,158.0,153.48,119.77
2016,11,27,15,30,15.0,135.0,5.8,22.0,140.0,135.54,105.61
2016,11,27,15,45,267.5,108.0,5.6,22.0,183.5,184.01,138.84
2016,11,27,16,0,520.0,81.0,5.4,22.0,227.0,205.14,145.33
2016,11,27,16,15,457.0,71.5,5.05,21.5,182.5,154.96,103.54
2016,11,27,16,30,394.0,62.0,4.7,21.0,138.0,110.16,68.02
2016,11,27,16,45,297.0,49.0,4.4,21.0,96.5,66.9,37.77
2016,11,27,17,0,200.0,36.0,4.1,21.0,55.0,34.14,17.71
2016,11,27,17,15,100.0,18.0,4.1,20.5,27.5,14.14,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,28,7,15,99.0,11.0,4.9,17.0,16.5,35.85,0.0
2016,11,28,7,30,198.0,22.0,5.0,17.0,33.0,94.18,16.55
2016,11,28,7,45,338.5,33.0,5.1,17.5,75.0,172.85,125.1
2016,11,28,8,0,479.0,44.0,5.2,18.0,117.0,256.5,198.9
2016,11,28,8,15,555.5,51.0,5.25,18.5,165.0,319.7,255.01
2016,11,28,8,30,632.0,58.0,5.3,19.0,213.0,388.26,314.08
2016,11,28,8,45,689.5,61.0,5.4,19.5,262.5,444.15,361.68
2016,11,28,9,0,747.0,64.0,5.5,20.0,312.0,505.69,412.23
2016,11,28,9,15,780.0,67.5,5.65,20.5,357.0,555.02,451.81
2016,11,28,9,30,813.0,71.0,5.8,21.0,402.0,604.08,490.16
2016,11,28,9,45,840.5,72.5,6.0,21.5,443.5,646.53,522.72
2016,11,28,10,0,868.0,74.0,6.2,22.0,485.0,687.62,552.9
2016,11,28,10,15,884.5,76.0,6.3,22.0,519.5,715.5,572.99
2016,11,28,10,30,901.0,78.0,6.4,22.0,554.0,745.18,594.44
2016,11,28,10,45,917.5,78.0,6.5,22.0,582.5,769.86,612.12
2016,11,28,11,0,934.0,78.0,6.6,22.0,611.0,791.63,627.69
2016,11,28,11,15,940.5,78.5,6.45,22.0,629.5,803.26,634.92
2016,11,28,11,30,947.0,79.0,6.3,22.0,648.0,811.44,639.73
2016,11,28,11,45,955.0,78.0,6.2,22.0,659.5,815.55,641.86
2016,11,28,12,0,963.0,77.0,6.1,22.0,671.0,816.06,641.5
2016,11,28,12,15,963.0,77.0,6.05,22.0,672.5,808.02,635.24
2016,11,28,12,30,963.0,77.0,6.0,22.0,674.0,796.41,626.55
2016,11,28,12,45,690.0,163.0,5.95,22.0,588.5,681.55,539.02
2016,11,28,13,0,417.0,249.0,5.9,22.0,503.0,556.66,439.25
2016,11,28,13,15,683.5,161.5,5.9,22.0,566.0,643.92,510.65
2016,11,28,13,30,950.0,74.0,5.9,22.0,629.0,703.72,559.3
2016,11,28,13,45,841.0,97.0,5.9,22.0,574.5,633.72,503.95
2016,11,28,14,0,732.0,120.0,5.9,22.0,520.0,565.47,449.85
2016,11,28,14,15,819.0,94.5,5.75,22.0,519.5,559.99,444.96
2016,11,28,14,30,906.0,69.0,5.6,22.0,519.0,545.62,432.05
2016,11,28,14,45,887.0,67.5,5.5,22.0,481.0,497.36,391.71
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,448.41,350.0
2016,11,28,15,15,842.5,63.5,5.0,21.5,399.5,395.42,304.46
2016,11,28,15,30,817.0,61.0,4.6,21.0,356.0,342.81,258.25
2016,11,28,15,45,778.5,57.5,4.2,21.0,308.5,286.28,208.04
2016,11,28,16,0,740.0,54.0,3.8,21.0,261.0,232.3,159.94
2016,11,28,16,15,681.0,49.0,3.25,19.5,211.5,175.92,112.22
2016,11,28,16,30,622.0,44.0,2.7,18.0,162.0,125.06,71.16
2016,11,28,16,45,517.5,36.0,2.15,17.0,114.5,73.64,35.72
2016,11,28,17,0,413.0,28.0,1.6,16.0,67.0,32.04,13.37
2016,11,28,17,15,206.5,14.0,1.55,15.5,33.5,10.57,0.0
