Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,38.32,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,99.95,6.8
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,177.94,130.76
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,259.83,205.19
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,322.69,262.08
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,390.88,321.66
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,444.2,366.84
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,502.18,413.83
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,550.12,451.42
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,597.66,487.43
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,637.58,516.42
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,675.8,543.04
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,706.81,563.64
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,735.36,582.21
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,752.78,592.47
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,771.61,603.83
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,783.94,609.84
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,792.95,613.51
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,796.34,613.49
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,796.26,611.16
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,789.28,605.57
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,778.85,597.74
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,763.01,586.24
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,743.82,572.53
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,718.38,554.73
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,690.03,534.28
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,656.64,508.4
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,620.8,480.35
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,579.12,449.26
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,535.81,416.06
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,489.66,378.93
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,441.85,339.51
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,389.05,295.42
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,336.91,250.75
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,281.23,202.77
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,228.1,156.41
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,172.76,109.94
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,123.06,70.12
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,71.65,34.79
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,32.68,14.05
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,11.04,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,46.2,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,115.77,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,195.52,144.77
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,280.64,225.17
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,345.3,285.77
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,414.74,348.7
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,472.63,399.69
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,532.17,450.2
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,577.13,487.55
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,625.21,526.02
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,666.3,557.71
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,705.71,585.81
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,737.74,607.24
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,767.06,626.22
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,790.08,640.39
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,809.86,652.01
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,822.11,657.96
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,830.73,661.31
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,833.55,660.79
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,832.61,657.85
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,825.27,651.9
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,814.17,643.42
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,797.38,629.78
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,777.01,613.75
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,750.78,594.93
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,721.35,573.8
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,686.45,547.0
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,648.85,517.45
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,606.81,483.89
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,562.74,447.98
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,513.6,407.21
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,463.6,364.68
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,409.76,318.4
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,356.11,271.02
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,298.25,219.47
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,242.36,169.02
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,183.84,117.96
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,130.84,73.9
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,77.24,36.16
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,34.1,13.69
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,10.44,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,40.22,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,103.72,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,180.92,132.97
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,260.3,207.79
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,323.3,265.61
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,388.64,323.63
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,444.01,371.06
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,500.81,417.68
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,549.19,456.44
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,597.17,493.64
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,636.45,523.3
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,674.06,550.73
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,704.94,572.05
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,733.34,591.38
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,750.47,601.34
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,768.94,612.36
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,781.07,620.14
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,789.87,625.64
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,792.47,625.58
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,791.61,623.21
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,785.01,618.28
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,774.98,611.04
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,758.3,597.98
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,738.4,582.74
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,713.33,564.9
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,685.39,544.14
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,572.89,455.7
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,461.76,367.42
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,510.18,406.88
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,533.38,424.34
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,486.85,385.59
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,439.61,345.6
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,387.09,300.82
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,335.25,255.47
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,280.4,206.69
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,228.1,159.8
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,172.68,112.59
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,121.74,71.04
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,71.92,36.04
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,33.07,14.56
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,11.04,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,15.88,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,62.1,42.81
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,103.53,80.85
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,142.79,115.91
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,184.0,152.18
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,220.82,184.15
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,266.34,222.59
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,189.43,157.16
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,103.68,82.78
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,236.49,195.61
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,364.27,300.38
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,258.35,211.58
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,138.11,109.79
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,76.9,58.89
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,18.35,9.79
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,15.94,7.75
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,13.52,5.71
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,58.51,43.3
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,103.86,80.77
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,160.28,127.06
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,217.26,173.2
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,125.92,98.92
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,37.7,25.91
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,77.88,59.42
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,118.55,93.05
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,69.63,52.66
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,21.25,12.25
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,103.55,81.29
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,186.44,149.74
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,165.87,132.98
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,145.88,116.76
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,130.8,104.71
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,116.01,92.77
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,99.83,79.31
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,83.74,65.73
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,66.79,51.34
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,49.97,36.81
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,35.13,23.76
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,20.27,10.3
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,10.13,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,5.78,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,9.64,2.55
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,14.94,7.3
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,20.26,12.05
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,24.6,15.91
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,28.95,19.71
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,39.59,28.96
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,50.24,38.13
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,31.86,22.09
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,13.51,6.1
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,72.04,56.59
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,132.96,108.31
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,115.79,93.53
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,99.05,79.21
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,98.5,78.65
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,97.96,78.11
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,135.18,109.31
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,172.74,140.46
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,91.74,72.44
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,13.52,5.93
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,68.68,52.97
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,124.57,100.16
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,102.79,81.85
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,81.27,63.74
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,64.79,49.84
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,48.32,35.87
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,62.36,47.96
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,76.4,60.06
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,51.7,39.01
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,27.03,17.81
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,24.61,15.78
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,22.19,13.72
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,18.81,10.8
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,15.43,7.85
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,12.53,5.29
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,9.64,2.7
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,6.74,0.09
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.85,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.93,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.47,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,8.19,0.73
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,13.5,5.82
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,20.74,12.31
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,27.99,18.78
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,34.75,24.71
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,41.52,30.55
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,27.02,17.9
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,12.54,5.27
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,32.35,22.37
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,52.18,39.29
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,76.88,60.27
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,102.29,81.66
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,71.08,55.07
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,40.59,29.08
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,27.05,17.5
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,13.52,5.92
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,77.88,60.59
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,143.89,115.84
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,157.62,127.19
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,171.32,138.59
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,171.64,138.91
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,171.96,139.28
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,134.14,107.85
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,96.89,76.68
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,54.14,40.51
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,11.59,4.25
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,26.08,16.68
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,40.57,29.12
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,148.14,120.82
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,247.44,203.08
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,220.02,179.96
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,193.0,157.03
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,163.79,131.78
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,135.51,107.15
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,106.55,82.21
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,79.13,58.69
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,52.85,36.95
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,30.59,18.23
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,15.12,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.89,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.82,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,7.71,1.05
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,10.6,3.65
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,13.5,6.22
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,16.4,8.75
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,57.01,44.15
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,99.6,80.69
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,79.5,63.23
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,60.89,47.12
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,46.38,34.54
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,31.88,21.97
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,97.0,77.48
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,165.08,133.95
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,151.47,122.32
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,138.14,111.15
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,151.02,121.57
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,163.9,131.87
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,172.93,139.28
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,181.92,146.68
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,110.18,87.45
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,40.6,28.98
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,123.47,99.03
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,207.93,168.87
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,182.23,147.35
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,157.12,126.54
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,139.68,112.36
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,122.37,98.18
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,103.7,82.74
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,85.15,67.27
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,223.29,180.36
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,323.1,253.11
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,270.86,205.39
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,220.64,159.57
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,167.54,113.21
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,120.26,73.82
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,72.65,38.84
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,34.45,15.83
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,11.49,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,73.96,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,165.82,113.11
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,248.9,196.99
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,313.65,257.95
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,383.78,321.9
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,440.47,373.26
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,498.98,424.59
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,547.88,466.25
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,596.4,506.41
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,631.9,535.24
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,669.68,564.71
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,548.52,461.37
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,390.96,325.64
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,352.8,292.15
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,304.59,250.12
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,245.64,200.44
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,182.1,146.76
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,182.27,146.57
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,182.48,146.36
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,159.9,127.72
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,137.68,109.36
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,153.34,122.34
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,168.97,135.25
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,157.1,125.53
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,145.36,115.95
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,112.13,88.57
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,79.32,61.32
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,84.65,65.93
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,90.03,70.58
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,85.15,66.64
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,80.29,62.69
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,72.52,56.38
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,64.76,50.0
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,160.63,123.73
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,222.7,162.55
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,169.48,116.38
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,122.39,77.39
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,74.34,42.72
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,37.39,19.65
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,14.14,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,52.94,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,137.2,91.77
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,216.65,171.6
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,279.26,229.31
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,347.96,290.39
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,403.17,338.0
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,460.52,385.31
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,508.8,424.23
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,557.24,461.88
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,594.07,489.38
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,632.26,517.04
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,663.54,538.27
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,692.64,556.45
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,546.97,440.53
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,374.63,300.41
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,383.96,307.76
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,392.84,313.43
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,394.17,313.2
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,395.06,312.73
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,319.42,253.48
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,246.3,195.42
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,243.54,193.39
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,240.77,191.0
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,276.16,219.51
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,304.86,242.31
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,312.06,247.91
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,321.52,255.2
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,234.09,185.98
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,153.48,121.3
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,141.73,112.29
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,130.07,103.04
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,244.98,193.18
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,321.09,243.71
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,268.44,197.45
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,218.77,154.36
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,166.35,111.19
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,119.92,73.99
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,72.81,40.32
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,36.48,18.12
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,12.88,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,20.92,9.8
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,37.31,26.43
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,58.0,45.3
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,78.28,63.71
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,100.08,83.18
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,122.36,102.82
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,129.68,109.08
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,136.87,115.05
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,152.25,128.27
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,167.83,141.56
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,180.9,152.56
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,194.03,163.58
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,196.51,165.05
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,199.03,166.59
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,261.18,220.01
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,316.99,267.49
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,241.46,202.68
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,163.22,135.07
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,229.14,192.22
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,302.11,254.72
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,303.34,255.77
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,304.31,256.72
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,267.49,225.29
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,227.37,191.01
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,266.5,225.25
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,298.77,253.27
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,302.29,256.66
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,299.56,254.53
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,230.66,195.28
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,168.58,141.86
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,151.71,127.46
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,135.16,113.21
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,116.27,96.83
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,97.89,80.77
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,78.81,64.03
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,60.23,47.5
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,42.48,31.29
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,25.01,14.9
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,12.55,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
