Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,60.77,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,149.1,96.14
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,236.95,190.44
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,297.45,249.18
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,368.08,314.75
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,426.0,368.69
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,485.98,422.85
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,535.21,464.87
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,584.24,505.14
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,448.68,387.6
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,268.52,228.75
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,286.12,243.18
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,303.53,256.68
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,316.39,266.2
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,328.96,275.38
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,354.31,295.95
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,387.2,322.24
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,391.18,324.14
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,394.71,325.82
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,436.56,360.13
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,476.74,392.2
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,468.37,383.96
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,459.19,375.47
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,430.49,352.12
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,402.27,329.25
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,387.26,316.8
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,371.46,303.56
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,308.19,252.29
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,246.51,202.07
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,194.0,159.24
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,143.18,117.21
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,129.06,105.91
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,115.13,94.5
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,193.35,152.38
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,233.16,170.69
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,177.13,120.79
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,127.46,78.62
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,77.41,41.64
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,38.08,17.97
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,11.87,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,35.06,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,116.32,70.78
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,197.17,155.22
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,260.8,214.14
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,330.93,277.14
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,387.83,327.29
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,447.32,377.88
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,496.64,418.86
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,546.34,458.97
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,587.25,491.37
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,627.07,522.24
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,489.87,409.15
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,316.62,263.06
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,318.48,264.16
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,319.73,263.96
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,335.78,276.37
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,351.62,288.48
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,343.95,281.31
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,336.1,274.14
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,272.96,222.53
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,206.06,167.26
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,200.37,162.77
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,194.75,158.21
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,155.32,125.66
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,116.61,93.44
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,104.26,83.08
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,91.99,72.73
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,91.5,72.46
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,91.01,72.2
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,278.43,230.61
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,426.72,346.6
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,376.32,302.02
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,326.92,258.11
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,274.42,210.51
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,224.25,164.55
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,170.9,117.61
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,123.44,77.61
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,75.81,42.35
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,38.62,19.23
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,12.79,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,39.88,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,123.12,70.14
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,208.16,160.63
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,270.9,219.01
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,340.24,281.41
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,395.99,331.45
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,454.14,382.02
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,266.44,225.81
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,36.69,25.88
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,99.77,79.57
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,166.93,135.5
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,179.78,145.56
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,192.73,155.69
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,276.25,224.7
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,362.14,294.01
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,411.79,334.45
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,461.58,374.67
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,567.65,461.26
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,660.68,535.83
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,557.31,450.68
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,445.58,358.45
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,462.86,372.54
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,484.12,389.09
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,560.72,453.18
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,622.71,504.22
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,537.41,433.75
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,457.74,367.94
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,418.53,337.02
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,380.43,306.5
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,315.77,253.82
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,255.62,204.85
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,227.92,182.25
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,200.76,159.7
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,171.71,134.97
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,143.11,110.35
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,113.26,85.09
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,84.94,61.24
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,57.47,38.96
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,32.86,19.18
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,15.33,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,43.55,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,126.52,69.58
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,212.49,165.61
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,275.25,224.95
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,344.66,288.0
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,398.26,335.88
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,457.34,386.37
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,505.75,426.94
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,554.2,466.17
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,594.82,497.9
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,634.11,527.67
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,665.85,550.25
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,695.34,569.94
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,713.59,581.04
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,733.29,593.23
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,746.5,599.97
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,756.55,604.34
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,761.64,605.08
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,763.41,603.44
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,758.48,597.04
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,750.19,588.35
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,735.0,574.83
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,716.65,559.22
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,693.56,541.82
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,667.61,521.51
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,636.26,496.76
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,602.57,469.99
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,563.98,440.64
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,524.69,410.01
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,478.92,373.69
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,432.72,336.04
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,382.27,294.07
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,332.4,251.4
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,279.55,205.66
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,229.21,161.42
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,174.57,115.17
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,125.95,75.28
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,77.05,39.96
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,38.46,17.1
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,11.31,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,91.0,44.98
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,189.04,143.62
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,252.44,201.36
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,322.7,263.05
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,381.81,314.3
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,444.29,366.52
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,493.46,406.64
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,543.05,445.8
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,582.85,475.65
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,624.46,505.95
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,657.25,529.47
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,687.93,550.25
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,712.2,566.16
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,733.82,580.09
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,747.63,589.47
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,758.31,596.74
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,762.42,599.65
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,767.37,603.37
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,761.96,599.69
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,753.16,593.74
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,739.04,582.91
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,721.68,569.83
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,698.81,553.64
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,673.01,534.5
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,641.51,510.3
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,607.58,483.79
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,568.88,453.8
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,528.45,421.65
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,483.34,384.19
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,436.78,344.69
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,386.36,301.63
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,336.44,257.87
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,283.31,210.86
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,232.3,165.09
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,178.02,117.98
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,128.83,76.85
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,78.39,39.99
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,39.09,16.83
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,10.82,0.0
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,91.88,43.1
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,193.41,149.58
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,257.55,209.49
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,328.76,273.27
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,384.95,323.0
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,443.73,372.87
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,331.82,279.8
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,177.81,147.21
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,195.88,161.93
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,213.91,175.85
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,229.33,187.74
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,244.74,199.47
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,249.34,201.87
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,253.83,204.19
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,261.3,209.43
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,268.73,214.61
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,284.74,226.78
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,300.57,238.7
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,300.64,238.45
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,300.61,238.25
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,290.11,229.55
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,279.71,221.03
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,343.84,272.61
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,398.23,315.21
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,388.26,306.93
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,377.03,298.0
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,379.3,300.39
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,373.37,295.96
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,412.47,326.13
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,430.69,337.34
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,380.35,295.2
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,330.96,253.12
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,277.89,207.09
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,227.58,162.88
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,174.85,118.21
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,127.76,79.55
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,79.57,44.28
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,41.55,20.52
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,13.09,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,6.75,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,13.5,5.77
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,21.71,13.3
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,29.92,20.74
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,38.62,28.53
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,47.33,36.19
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,47.81,36.6
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,48.3,36.96
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,53.63,41.45
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,58.95,45.9
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,66.71,52.4
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,74.46,58.84
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,89.67,71.6
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,105.16,84.46
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,113.11,91.03
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,121.06,97.59
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,119.45,95.95
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,117.87,94.38
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,121.3,97.03
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,124.74,99.68
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,135.67,108.55
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,146.6,117.39
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,141.52,113.24
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,136.47,109.16
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,155.39,124.99
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,174.17,140.61
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,157.54,127.03
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,141.18,113.7
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,180.74,146.74
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,214.86,174.35
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,191.76,155.49
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,169.43,137.24
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,208.37,163.86
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,222.24,165.33
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,170.87,121.39
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,125.46,83.84
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,79.76,49.4
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,43.88,25.05
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,16.09,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,84.95,31.56
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,178.92,135.47
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,242.54,194.51
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,313.41,257.79
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,372.17,310.03
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,434.31,363.61
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,483.31,404.78
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,532.81,445.09
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,572.84,475.97
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,614.83,507.36
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,452.14,372.86
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,248.31,200.58
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,243.06,195.76
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,230.1,184.39
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,219.57,175.13
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,209.12,166.0
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,197.73,156.33
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,186.5,146.86
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,169.55,133.11
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,152.86,119.58
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,171.52,134.5
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,190.09,149.24
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,207.17,163.15
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,223.89,176.76
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,205.34,161.68
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,187.17,146.97
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,185.07,145.56
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,182.77,143.96
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,166.92,131.38
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,151.39,119.04
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,136.41,107.27
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,121.74,95.66
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,195.12,148.78
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,231.55,165.7
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,178.4,119.64
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,130.5,79.76
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,81.4,43.83
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,42.73,20.1
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,12.52,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,87.38,27.04
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,187.18,137.3
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,250.01,194.74
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,320.07,255.84
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,374.69,303.42
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,431.82,351.45
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,480.99,391.97
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,528.18,430.03
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,569.45,462.55
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,609.61,493.54
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,642.59,518.86
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,673.58,541.87
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,699.12,559.12
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,722.15,574.43
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,737.55,583.4
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,749.88,590.15
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,754.94,591.88
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,756.72,591.37
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,752.78,587.53
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,745.54,581.46
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,731.54,570.89
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,717.7,560.79
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,696.28,545.09
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,671.96,526.27
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,642.82,502.8
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,611.01,477.08
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,574.82,449.11
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,535.16,417.93
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,490.9,381.86
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,445.56,344.1
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,395.52,302.02
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,345.9,259.32
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,292.11,212.83
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,240.36,167.52
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,185.5,121.28
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,135.69,80.48
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,84.21,42.94
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,43.41,18.5
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,11.11,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,15.45,0.15
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,32.52,22.29
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,53.81,42.32
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,74.78,61.76
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,97.28,82.53
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,120.21,103.5
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,140.44,121.56
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,167.37,145.29
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,185.58,161.23
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,203.87,177.11
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,219.56,190.23
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,235.27,203.24
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,288.02,249.31
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,341.6,295.42
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,407.64,352.54
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,474.09,409.1
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,468.67,403.99
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,470.17,404.74
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,520.7,448.94
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,561.56,484.67
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,564.24,486.67
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,558.55,481.93
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,533.77,460.5
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,503.39,434.46
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,507.38,438.52
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,501.8,434.15
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,449.66,388.47
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,397.22,342.5
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,438.37,377.23
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,454.5,387.71
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,403.48,339.71
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,352.92,291.35
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,298.82,239.42
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,246.6,188.78
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,190.77,136.38
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,138.99,89.65
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,87.95,49.05
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,46.04,21.59
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,11.5,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,96.44,22.34
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,207.04,162.63
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,272.88,229.08
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,345.63,298.33
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,403.51,353.36
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,463.78,408.63
